Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,19.7221835718,4.30635929729,0.0,0.0,5.48122459637,1.0115996781,98.2870736501,98.2870736501
 01/01  02:00:00,19.3549822208,3.9391579463,0.0,0.0,5.48122459637,1.0115996781,100.319365296,100.319365296
 01/01  03:00:00,20.9051557781,5.48933150367,0.0,0.0,5.48122459637,1.0115996781,138.624553153,138.624553153
 01/01  04:00:00,19.7798103859,4.3639861114,0.0,0.0,5.48122459637,1.0115996781,121.380421768,121.380421768
 01/01  05:00:00,21.2871960053,5.87137173079,0.0,0.0,5.48122459637,1.0115996781,156.88960151,156.88960151
 01/01  06:00:00,20.0145154323,4.59869115785,0.0,0.0,5.48122459637,1.0115996781,134.918982826,134.918982826
 01/01  07:00:00,21.5065863856,6.09076211114,0.0,0.0,5.48122459637,1.0115996781,169.163133149,169.163133149
 01/01  08:00:00,14.2295811381,4.7624235303,0.0,0.0,5.48122459637,1.0115996781,144.848339698,144.848339698
 01/01  09:00:00,12.5116869419,6.01886266747,0.0,0.0,5.48122459637,1.0115996781,167.616279098,167.616279098
 01/01  10:00:00,10.8676913166,4.37486704218,0.0,0.0,5.48122459637,1.0115996781,125.774423506,125.774423506
 01/01  11:00:00,11.7366070719,5.24378279741,0.0,0.0,5.48122459637,1.0115996781,133.312585319,133.312585319
 01/01  12:00:00,10.1079822955,3.61515802101,0.0,0.0,5.48122459637,1.0115996781,88.8071340413,88.8071340413
 01/01  13:00:00,10.8062908992,4.31346662476,0.0,0.0,5.48122459637,1.0115996781,92.1215419381,92.1215419381
 01/01  14:00:00,9.54513493983,3.05231066537,0.0,0.0,5.48122459637,1.0115996781,59.7805826344,59.7805826344
 01/01  15:00:00,10.4605309846,3.96770671014,0.0,0.0,5.48122459637,1.0115996781,74.6932617388,74.6932617388
 01/01  16:00:00,9.57893526988,3.08611099542,0.0,0.0,5.48122459637,1.0115996781,57.3373117053,57.3373117053
 01/01  17:00:00,13.7168001782,4.24964257037,0.0,0.0,5.48122459637,1.0115996781,81.7611683354,81.7611683354
 01/01  18:00:00,18.7625756444,3.34675136995,0.0,0.0,5.48122459637,1.0115996781,66.3407316232,66.3407316232
 01/01  19:00:00,19.9101059459,4.49428167145,0.0,0.0,5.48122459637,1.0115996781,91.5825746754,91.5825746754
 01/01  20:00:00,18.8623979949,3.44657372039,0.0,0.0,5.48122459637,1.0115996781,72.355483975,72.355483975
 01/01  21:00:00,19.9683751341,4.55255085965,0.0,0.0,5.48122459637,1.0115996781,95.0489465253,95.0489465253
 01/01  22:00:00,18.8807539902,3.46492971572,0.0,0.0,5.48122459637,1.0115996781,73.8460039998,73.8460039998
 01/01  23:00:00,19.9741334848,4.55830921032,0.0,0.0,5.48122459637,1.0115996781,95.6906578919,95.6906578919
 01/01  24:00:00,18.8757076673,3.4598833928,0.0,0.0,5.48122459637,1.0115996781,74.2522907548,74.2522907548
 01/02  01:00:00,19.9319226068,4.51609833237,0.0,0.0,5.48122459637,1.0115996781,94.0624157985,94.0624157985
 01/02  02:00:00,18.8041228512,3.38829857673,0.0,0.0,5.48122459637,1.0115996781,70.2854569156,70.2854569156
 01/02  03:00:00,19.7984323078,4.38260803332,0.0,0.0,5.48122459637,1.0115996781,87.6165341848,87.6165341848
 01/02  04:00:00,18.6305106689,3.2146863944,0.0,0.0,5.48122459637,1.0115996781,60.9453121075,60.9453121075
 01/02  05:00:00,19.3593881231,3.94356384859,0.0,0.0,5.48122459637,1.0115996781,77.2897741014,77.2897741014
 01/02  06:00:00,18.3186929761,2.90286870167,0.0,0.0,5.48122459637,1.0115996781,56.7203555348,56.7203555348
 01/02  07:00:00,23.9539286194,8.53810434493,0.0,0.0,5.48122459637,1.0115996781,100.500307521,100.500307521
 01/02  08:00:00,38.5201364843,8.56290637504,0.0,0.0,21.9248983855,5.05799839049,81.252655779,81.252655779
 01/02  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,69.9521752533,69.9521752533
 01/02  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,60.2930227101,60.2930227101
 01/02  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,53.1680214611,53.1680214611
 01/02  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,41.343856111,41.343856111
 01/02  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,33.3964858643,33.3964858643
 01/02  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.5759328922,27.5759328922
 01/02  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,26.349041336,26.349041336
 01/02  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.1404291267,27.1404291267
 01/02  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.8405664034,30.8405664034
 01/02  18:00:00,31.1154875811,1.70241507957,0.0,0.0,16.4436737891,4.04639871239,32.0130677018,32.0130677018
 01/02  19:00:00,17.2163076277,1.8004833532,0.0,0.0,5.48122459637,1.0115996781,34.5945444553,34.5945444553
 01/02  20:00:00,18.0088041094,2.59297983496,0.0,0.0,5.48122459637,1.0115996781,49.7147885478,49.7147885478
 01/02  21:00:00,17.5259182647,2.1100939902,0.0,0.0,5.48122459637,1.0115996781,41.0262971919,41.0262971919
 01/02  22:00:00,18.2753030712,2.85947879677,0.0,0.0,5.48122459637,1.0115996781,55.0582157389,55.0582157389
 01/02  23:00:00,17.6357482669,2.21992399241,0.0,0.0,5.48122459637,1.0115996781,43.3175100466,43.3175100466
 01/02  24:00:00,18.199335411,2.7835111365,0.0,0.0,5.48122459637,1.0115996781,53.6491364013,53.6491364013
 01/03  01:00:00,17.4856718762,2.06984760177,0.0,0.0,5.48122459637,1.0115996781,40.4283077869,40.4283077869
 01/03  02:00:00,18.0615753454,2.64575107095,0.0,0.0,5.48122459637,1.0115996781,51.0410336298,51.0410336298
 01/03  03:00:00,17.4353312043,2.01950692983,0.0,0.0,5.48122459637,1.0115996781,39.5833831916,39.5833831916
 01/03  04:00:00,17.9581406125,2.54231633801,0.0,0.0,5.48122459637,1.0115996781,49.2007413599,49.2007413599
 01/03  05:00:00,17.319849067,1.90402479251,0.0,0.0,5.48122459637,1.0115996781,37.4658640297,37.4658640297
 01/03  06:00:00,17.8390624872,2.42323821274,0.0,0.0,5.48122459637,1.0115996781,47.0071829879,47.0071829879
 01/03  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,59.8543464584,59.8543464584
 01/03  08:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,48.8300501935,48.8300501935
 01/03  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,38.1613338676,38.1613338676
 01/03  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,28.7742891074,28.7742891074
 01/03  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.4099336559,22.4099336559
 01/03  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.454558888,14.454558888
 01/03  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,10.2927802476,10.2927802476
 01/03  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.41932786903,8.41932786903
 01/03  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.59936888822,6.59936888822
 01/03  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.27238124115,6.27238124115
 01/03  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.85365734619,7.85365734619
 01/03  18:00:00,29.881381798,0.468309296542,0.0,0.0,16.4436737891,4.04639871239,8.90018403085,8.90018403085
 01/03  19:00:00,16.5752950606,1.15947078609,0.0,0.0,5.48122459637,1.0115996781,21.985639204,21.985639204
 01/03  20:00:00,16.4586962282,1.04287195371,0.0,0.0,5.48122459637,1.0115996781,20.0736173147,20.0736173147
 01/03  21:00:00,16.9585254095,1.54270113508,0.0,0.0,5.48122459637,1.0115996781,29.7647091378,29.7647091378
 01/03  22:00:00,16.7488916601,1.33306738566,0.0,0.0,5.48122459637,1.0115996781,25.8879481473,25.8879481473
 01/03  23:00:00,17.5139320229,2.09810774847,0.0,0.0,5.48122459637,1.0115996781,40.7435126395,40.7435126395
 01/03  24:00:00,17.219958722,1.80413444753,0.0,0.0,5.48122459637,1.0115996781,35.1840011017,35.1840011017
 01/04  01:00:00,18.0455707085,2.62974643406,0.0,0.0,5.48122459637,1.0115996781,51.2246891221,51.2246891221
 01/04  02:00:00,17.3640971538,1.94827287932,0.0,0.0,5.48122459637,1.0115996781,38.0300518012,38.0300518012
 01/04  03:00:00,17.8795951724,2.46377089797,0.0,0.0,5.48122459637,1.0115996781,48.0315648653,48.0315648653
 01/04  04:00:00,17.2090525404,1.79322826591,0.0,0.0,5.48122459637,1.0115996781,35.0695793668,35.0695793668
 01/04  05:00:00,17.7810352385,2.36521096406,0.0,0.0,5.48122459637,1.0115996781,46.1849078816,46.1849078816
 01/04  06:00:00,17.1437107024,1.72788642797,0.0,0.0,5.48122459637,1.0115996781,33.8594961665,33.8594961665
 01/04  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,60.0189876601,60.0189876601
 01/04  08:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,42.5877586274,42.5877586274
 01/04  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,31.2717392277,31.2717392277
 01/04  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,19.1746505518,19.1746505518
 01/04  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.4712965802,12.4712965802
 01/04  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.40602502396,9.40602502396
 01/04  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,9.1393379975,9.1393379975
 01/04  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.30424883395,8.30424883395
 01/04  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.14827249091,8.14827249091
 01/04  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.80494141779,7.80494141779
 01/04  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.85023639948,8.85023639948
 01/04  18:00:00,30.3366592263,0.923586724857,0.0,0.0,16.4436737891,4.04639871239,17.4783463473,17.4783463473
 01/04  19:00:00,16.9070315706,1.49120729617,0.0,0.0,5.48122459637,1.0115996781,28.4216955797,28.4216955797
 01/04  20:00:00,17.0503490081,1.6345247336,0.0,0.0,5.48122459637,1.0115996781,31.6108591653,31.6108591653
 01/04  21:00:00,17.3034486297,1.88762435524,0.0,0.0,5.48122459637,1.0115996781,36.4726703104,36.4726703104
 01/04  22:00:00,17.2456877589,1.82986348446,0.0,0.0,5.48122459637,1.0115996781,35.5983276447,35.5983276447
 01/04  23:00:00,17.4470858515,2.03126157706,0.0,0.0,5.48122459637,1.0115996781,39.4233027422,39.4233027422
 01/04  24:00:00,17.3427127055,1.92688843108,0.0,0.0,5.48122459637,1.0115996781,37.5980386199,37.5980386199
 01/05  01:00:00,17.542077316,2.12625304153,0.0,0.0,5.48122459637,1.0115996781,41.3753431654,41.3753431654
 01/05  02:00:00,17.3713717976,1.95554752318,0.0,0.0,5.48122459637,1.0115996781,38.192631956,38.192631956
 01/05  03:00:00,17.5016732413,2.08584896682,0.0,0.0,5.48122459637,1.0115996781,40.6573416597,40.6573416597
 01/05  04:00:00,17.339436228,1.92361195356,0.0,0.0,5.48122459637,1.0115996781,37.6314227893,37.6314227893
 01/05  05:00:00,17.5059858288,2.09016155435,0.0,0.0,5.48122459637,1.0115996781,40.823613565,40.823613565
 01/05  06:00:00,17.3562845566,1.94046028214,0.0,0.0,5.48122459637,1.0115996781,38.0264190496,38.0264190496
 01/05  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,58.0813287384,58.0813287384
 01/05  08:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,45.4843655419,45.4843655419
 01/05  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,35.0906668963,35.0906668963
 01/05  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,25.8904121661,25.8904121661
 01/05  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.1742817338,20.1742817338
 01/05  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,13.7029434683,13.7029434683
 01/05  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,9.36685167886,9.36685167886
 01/05  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.48657748374,7.48657748374
 01/05  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.65950466644,5.65950466644
 01/05  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.11699538689,5.11699538689
 01/05  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.27204990067,6.27204990067
 01/05  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/05  19:00:00,15.8563277559,0.44050348141,0.0,0.0,5.48122459637,1.0115996781,8.38644417221,8.38644417221
 01/05  20:00:00,15.9266941599,0.510869885423,0.0,0.0,5.48122459637,1.0115996781,9.71537323243,9.71537323243
 01/05  21:00:00,16.2982059151,0.882381640599,0.0,0.0,5.48122459637,1.0115996781,16.9558487302,16.9558487302
 01/05  22:00:00,16.3631393028,0.947315028325,0.0,0.0,5.48122459637,1.0115996781,18.2137325097,18.2137325097
 01/05  23:00:00,16.4478125581,1.03198828361,0.0,0.0,5.48122459637,1.0115996781,20.0291429259,20.0291429259
 01/05  24:00:00,16.7308044462,1.31498017173,0.0,0.0,5.48122459637,1.0115996781,25.4532151352,25.4532151352
 01/06  01:00:00,16.8328071891,1.41698291468,0.0,0.0,5.48122459637,1.0115996781,27.7136548611,27.7136548611
 01/06  02:00:00,17.0312415619,1.61541728746,0.0,0.0,5.48122459637,1.0115996781,31.3053501142,31.3053501142
 01/06  03:00:00,17.0449367801,1.62911250561,0.0,0.0,5.48122459637,1.0115996781,31.9202152029,31.9202152029
 01/06  04:00:00,17.2477132536,1.83188897916,0.0,0.0,5.48122459637,1.0115996781,35.5004683956,35.5004683956
 01/06  05:00:00,17.2444464961,1.82862222161,0.0,0.0,5.48122459637,1.0115996781,35.8360221351,35.8360221351
 01/06  06:00:00,17.5016324713,2.08580819685,0.0,0.0,5.48122459637,1.0115996781,40.4281310042,40.4281310042
 01/06  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,61.1122458742,61.1122458742
 01/06  08:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,51.3227746902,51.3227746902
 01/06  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,37.9578891105,37.9578891105
 01/06  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,24.8238107531,24.8238107531
 01/06  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,15.3158267999,15.3158267999
 01/06  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.40382044809,7.40382044809
 01/06  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,6.02900991598,6.02900991598
 01/06  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.68274030752,4.68274030752
 01/06  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.00233374228,4.00233374228
 01/06  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.17990979782,4.17990979782
 01/06  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.98705717143,5.98705717143
 01/06  18:00:00,30.0026719472,0.589599445664,0.0,0.0,16.4436737891,4.04639871239,11.0368589719,11.0368589719
 01/06  19:00:00,17.0048100927,1.58898581827,0.0,0.0,5.48122459637,1.0115996781,29.9186198529,29.9186198529
 01/06  20:00:00,17.0406608334,1.62483655894,0.0,0.0,5.48122459637,1.0115996781,31.1395108529,31.1395108529
 01/06  21:00:00,18.0087314044,2.59290712991,0.0,0.0,5.48122459637,1.0115996781,49.7065255013,49.7065255013
 01/06  22:00:00,17.6435838832,2.22775960874,0.0,0.0,5.48122459637,1.0115996781,43.1397631299,43.1397631299
 01/06  23:00:00,18.680581263,3.2647569885,0.0,0.0,5.48122459637,1.0115996781,62.9841713342,62.9841713342
 01/06  24:00:00,18.1109346114,2.69511033692,0.0,0.0,5.48122459637,1.0115996781,52.5063659927,52.5063659927
 01/07  01:00:00,19.1118693362,3.69604506169,0.0,0.0,5.48122459637,1.0115996781,71.5838748526,71.5838748526
 01/07  02:00:00,18.3842774483,2.9684531738,0.0,0.0,5.48122459637,1.0115996781,58.0306940519,58.0306940519
 01/07  03:00:00,19.3930381322,3.97721385777,0.0,0.0,5.48122459637,1.0115996781,77.2190595763,77.2190595763
 01/07  04:00:00,18.5670005152,3.15117624075,0.0,0.0,5.48122459637,1.0115996781,61.7415939093,61.7415939093
 01/07  05:00:00,19.6059031587,4.19007888424,0.0,0.0,5.48122459637,1.0115996781,81.5080451652,81.5080451652
 01/07  06:00:00,18.7021438874,3.28631961294,0.0,0.0,5.48122459637,1.0115996781,64.4948274479,64.4948274479
 01/07  07:00:00,19.7095684929,4.29374421845,0.0,0.0,5.48122459637,1.0115996781,83.5959838743,83.5959838743
 01/07  08:00:00,18.054866013,8.58770840516,0.0,0.0,5.48122459637,1.0115996781,105.908722478,105.908722478
 01/07  09:00:00,16.0797313427,8.5753073901,0.0,0.0,5.48122459637,2.0231993562,93.7959428722,93.7959428722
 01/07  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,79.2453895725,79.2453895725
 01/07  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,66.8216680103,66.8216680103
 01/07  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,57.4410487537,57.4410487537
 01/07  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,52.7417566407,52.7417566407
 01/07  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,48.6811787038,48.6811787038
 01/07  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,47.953700519,47.953700519
 01/07  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,51.6956575582,51.6956575582
 01/07  17:00:00,11.8924914056,2.42533379779,0.0,0.0,5.48122459637,1.0115996781,45.7432814906,45.7432814906
 01/07  18:00:00,17.9147688897,2.49894461524,0.0,0.0,5.48122459637,1.0115996781,47.7806771099,47.7806771099
 01/07  19:00:00,19.1108593575,3.69503508308,0.0,0.0,5.48122459637,1.0115996781,71.3352531414,71.3352531414
 01/07  20:00:00,18.3981714098,2.98234713535,0.0,0.0,5.48122459637,1.0115996781,57.5389619328,57.5389619328
 01/07  21:00:00,19.6117737628,4.19594948836,0.0,0.0,5.48122459637,1.0115996781,81.5028537261,81.5028537261
 01/07  22:00:00,18.6817933194,3.26596904494,0.0,0.0,5.48122459637,1.0115996781,63.257163808,63.257163808
 01/07  23:00:00,19.995915279,4.58009100454,0.0,0.0,5.48122459637,1.0115996781,88.9786233772,88.9786233772
 01/07  24:00:00,19.0808860545,3.66506178008,0.0,0.0,5.48122459637,1.0115996781,74.9608247443,74.9608247443
 01/08  01:00:00,20.4395781692,5.02375389475,0.0,0.0,5.48122459637,1.0115996781,108.764334961,108.764334961
 01/08  02:00:00,19.3589982259,3.94317395139,0.0,0.0,5.48122459637,1.0115996781,91.9524369121,91.9524369121
 01/08  03:00:00,20.6717389181,5.25591464361,0.0,0.0,5.48122459637,1.0115996781,120.679957109,120.679957109
 01/08  04:00:00,19.4520570737,4.03623279923,0.0,0.0,5.48122459637,1.0115996781,98.2703019348,98.2703019348
 01/08  05:00:00,20.7467483125,5.33092403799,0.0,0.0,5.48122459637,1.0115996781,125.543167716,125.543167716
 01/08  06:00:00,19.4949769445,4.07915267006,0.0,0.0,5.48122459637,1.0115996781,101.897832811,101.897832811
 01/08  07:00:00,20.8489901987,5.43316592427,0.0,0.0,5.48122459637,1.0115996781,132.157373263,132.157373263
 01/08  08:00:00,13.6575120564,4.19035444859,0.0,0.0,5.48122459637,1.0115996781,108.819298381,108.819298381
 01/08  09:00:00,11.710933678,5.21810940351,0.0,0.0,5.48122459637,1.0115996781,124.23911115,124.23911115
 01/08  10:00:00,10.0404341924,3.54760991798,0.0,0.0,5.48122459637,1.0115996781,79.3916336192,79.3916336192
 01/08  11:00:00,10.4934011074,4.0005768329,0.0,0.0,5.48122459637,1.0115996781,77.5331758586,77.5331758586
 01/08  12:00:00,9.00800788081,2.51518360634,0.0,0.0,5.48122459637,1.0115996781,48.4064831666,48.4064831666
 01/08  13:00:00,9.45124033719,2.95841606273,0.0,0.0,5.48122459637,1.0115996781,56.9862406507,56.9862406507
 01/08  14:00:00,8.44531533039,1.95249105593,0.0,0.0,5.48122459637,1.0115996781,37.4856062705,37.4856062705
 01/08  15:00:00,8.9477488112,2.45492453674,0.0,0.0,5.48122459637,1.0115996781,47.2085813022,47.2085813022
 01/08  16:00:00,8.41148201651,1.91865774204,0.0,0.0,5.48122459637,1.0115996781,36.9712682918,36.9712682918
 01/08  17:00:00,12.5031481403,3.03599053255,0.0,0.0,5.48122459637,1.0115996781,58.867342539,58.867342539
 01/08  18:00:00,18.0464678992,2.63064362469,0.0,0.0,5.48122459637,1.0115996781,51.0322869392,51.0322869392
 01/08  19:00:00,19.2792225577,3.86339828327,0.0,0.0,5.48122459637,1.0115996781,75.2819082496,75.2819082496
 01/08  20:00:00,18.4902291623,3.07440488784,0.0,0.0,5.48122459637,1.0115996781,59.767227261,59.767227261
 01/08  21:00:00,19.7264211561,4.31059688162,0.0,0.0,5.48122459637,1.0115996781,84.1975591627,84.1975591627
 01/08  22:00:00,18.8523801995,3.43655592499,0.0,0.0,5.48122459637,1.0115996781,66.7130456072,66.7130456072
 01/08  23:00:00,20.1075543394,4.69173006493,0.0,0.0,5.48122459637,1.0115996781,95.4240324568,95.4240324568
 01/08  24:00:00,19.0562888978,3.64046462334,0.0,0.0,5.48122459637,1.0115996781,78.1533800103,78.1533800103
 01/09  01:00:00,20.2571515213,4.84132724681,0.0,0.0,5.48122459637,1.0115996781,104.570020875,104.570020875
 01/09  02:00:00,19.1462278313,3.73040355683,0.0,0.0,5.48122459637,1.0115996781,85.5377519859,85.5377519859
 01/09  03:00:00,20.3396632856,4.9238390111,0.0,0.0,5.48122459637,1.0115996781,109.423044942,109.423044942
 01/09  04:00:00,19.1277510439,3.71192676947,0.0,0.0,5.48122459637,1.0115996781,84.5373337613,84.5373337613
 01/09  05:00:00,20.2978114354,4.88198716091,0.0,0.0,5.48122459637,1.0115996781,107.975418327,107.975418327
 01/09  06:00:00,19.1717561302,3.75593185572,0.0,0.0,5.48122459637,1.0115996781,86.8517175451,86.8517175451
 01/09  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,143.778042346,143.778042346
 01/09  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,114.40855086,114.40855086
 01/09  09:00:00,55.1518067892,8.69043718982,0.0,0.0,38.3685721746,8.09279742479,91.9029188837,91.9029188837
 01/09  10:00:00,66.9735228151,8.53810434493,0.0,0.0,49.3310213673,9.10439710289,79.4937579343,79.4937579343
 01/09  11:00:00,67.0107258603,8.5753073901,0.0,0.0,49.3310213673,9.10439710289,73.3046068941,73.3046068941
 01/09  12:00:00,67.0231268753,8.58770840516,0.0,0.0,49.3310213673,9.10439710289,69.5516871104,69.5516871104
 01/09  13:00:00,60.5179015858,8.5753073901,0.0,0.0,43.8497967709,8.09279742479,70.2490184156,70.2490184156
 01/09  14:00:00,67.0355278904,8.60010942022,0.0,0.0,49.3310213673,9.10439710289,65.2565823407,65.2565823407
 01/09  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,64.0710759103,64.0710759103
 01/09  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,65.1250011294,65.1250011294
 01/09  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,66.1386296669,66.1386296669
 01/09  18:00:00,32.3343430626,2.92127056114,0.0,0.0,16.4436737891,4.04639871239,55.5500130852,55.5500130852
 01/09  19:00:00,18.2072842574,2.7914599829,0.0,0.0,5.48122459637,1.0115996781,53.9047554673,53.9047554673
 01/09  20:00:00,19.2198062327,3.80398195823,0.0,0.0,5.48122459637,1.0115996781,73.7240652163,73.7240652163
 01/09  21:00:00,18.2824645712,2.86664029674,0.0,0.0,5.48122459637,1.0115996781,55.6590518922,55.6590518922
 01/09  22:00:00,19.0975052371,3.68168096266,0.0,0.0,5.48122459637,1.0115996781,71.5393052958,71.5393052958
 01/09  23:00:00,18.1071345219,2.69131024739,0.0,0.0,5.48122459637,1.0115996781,52.3476858963,52.3476858963
 01/09  24:00:00,19.0614029985,3.645578724,0.0,0.0,5.48122459637,1.0115996781,70.9544601385,70.9544601385
 01/10  01:00:00,18.2314715047,2.81564723028,0.0,0.0,5.48122459637,1.0115996781,54.8746670112,54.8746670112
 01/10  02:00:00,19.2050701584,3.78924588395,0.0,0.0,5.48122459637,1.0115996781,73.8950394406,73.8950394406
 01/10  03:00:00,18.2903444298,2.87452015536,0.0,0.0,5.48122459637,1.0115996781,56.0843926837,56.0843926837
 01/10  04:00:00,19.2502596095,3.83443533502,0.0,0.0,5.48122459637,1.0115996781,74.882994746,74.882994746
 01/10  05:00:00,18.3146205767,2.89879630221,0.0,0.0,5.48122459637,1.0115996781,56.6300604252,56.6300604252
 01/10  06:00:00,19.2712981345,3.85547386007,0.0,0.0,5.48122459637,1.0115996781,75.38083385,75.38083385
 01/10  07:00:00,23.9539286194,8.53810434493,0.0,0.0,5.48122459637,1.0115996781,95.0031364881,95.0031364881
 01/10  08:00:00,38.5325374994,8.5753073901,0.0,0.0,21.9248983855,5.05799839049,83.3138871475,83.3138871475
 01/10  09:00:00,55.0614790196,8.60010942022,0.0,0.0,38.3685721746,8.09279742479,73.6368033808,73.6368033808
 01/10  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,66.0334652118,66.0334652118
 01/10  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,64.6088308069,64.6088308069
 01/10  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,53.8574279205,53.8574279205
 01/10  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,50.4318500612,50.4318500612
 01/10  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,51.7441029285,51.7441029285
 01/10  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,44.3828068417,44.3828068417
 01/10  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,41.7399786402,41.7399786402
 01/10  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,46.9903729578,46.9903729578
 01/10  18:00:00,31.8686389754,2.45556647387,0.0,0.0,16.4436737891,4.04639871239,46.3908338716,46.3908338716
 01/10  19:00:00,17.9312697949,2.5154455204,0.0,0.0,5.48122459637,1.0115996781,48.2212596568,48.2212596568
 01/10  20:00:00,19.0785924708,3.66276819639,0.0,0.0,5.48122459637,1.0115996781,70.8515111408,70.8515111408
 01/10  21:00:00,18.2932849991,2.87746072466,0.0,0.0,5.48122459637,1.0115996781,55.5906000719,55.5906000719
 01/10  22:00:00,19.4893298973,4.07350562286,0.0,0.0,5.48122459637,1.0115996781,79.2186291232,79.2186291232
 01/10  23:00:00,18.5878374542,3.17201317969,0.0,0.0,5.48122459637,1.0115996781,61.5287528311,61.5287528311
 01/10  24:00:00,19.7301825488,4.31435827436,0.0,0.0,5.48122459637,1.0115996781,83.5783171305,83.5783171305
 01/11  01:00:00,18.4706344379,3.05481016344,0.0,0.0,5.48122459637,1.0115996781,59.3491468175,59.3491468175
 01/11  02:00:00,19.0502091264,3.63438485193,0.0,0.0,5.48122459637,1.0115996781,70.7955721374,70.7955721374
 01/11  03:00:00,18.0281745841,2.61235030961,0.0,0.0,5.48122459637,1.0115996781,50.705132339,50.705132339
 01/11  04:00:00,19.2683788745,3.85255460006,0.0,0.0,5.48122459637,1.0115996781,75.1910955787,75.1910955787
 01/11  05:00:00,18.6248705651,3.20904629061,0.0,0.0,5.48122459637,1.0115996781,62.464021437,62.464021437
 01/11  06:00:00,20.1081094468,4.69228517229,0.0,0.0,5.48122459637,1.0115996781,96.087235747,96.087235747
 01/11  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,127.703067306,127.703067306
 01/11  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,109.816080543,109.816080543
 01/11  09:00:00,54.9994739443,8.53810434493,0.0,0.0,38.3685721746,8.09279742479,91.4405298487,91.4405298487
 01/11  10:00:00,66.9735228151,8.53810434493,0.0,0.0,49.3310213673,9.10439710289,80.5648440386,80.5648440386
 01/11  11:00:00,67.0231268753,8.58770840516,0.0,0.0,49.3310213673,9.10439710289,70.7980476778,70.7980476778
 01/11  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,62.8287483373,62.8287483373
 01/11  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,59.1773546221,59.1773546221
 01/11  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,54.1639904256,54.1639904256
 01/11  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,52.3863064743,52.3863064743
 01/11  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,53.1725349924,53.1725349924
 01/11  17:00:00,68.5350955721,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,62.6195772877,62.6195772877
 01/11  18:00:00,32.6496021715,3.23652967004,0.0,0.0,16.4436737891,4.04639871239,61.4415956626,61.4415956626
 01/11  19:00:00,18.7620688702,3.34624459573,0.0,0.0,5.48122459637,1.0115996781,65.1489769974,65.1489769974
 01/11  20:00:00,20.2815673789,4.86574310448,0.0,0.0,5.48122459637,1.0115996781,103.71971132,103.71971132
 01/11  21:00:00,19.3339373888,3.91811311434,0.0,0.0,5.48122459637,1.0115996781,93.4225750306,93.4225750306
 01/11  22:00:00,20.6966461834,5.28082190894,0.0,0.0,5.48122459637,1.0115996781,125.954680893,125.954680893
 01/11  23:00:00,19.5707114821,4.15488720767,0.0,0.0,5.48122459637,1.0115996781,107.740269893,107.740269893
 01/11  24:00:00,20.950479294,5.53465501953,0.0,0.0,5.48122459637,1.0115996781,139.610441427,139.610441427
 01/12  01:00:00,19.7883838243,4.37255954984,0.0,0.0,5.48122459637,1.0115996781,120.47769708,120.47769708
 01/12  02:00:00,21.1654743372,5.74965006276,0.0,0.0,5.48122459637,1.0115996781,149.879325808,149.879325808
 01/12  03:00:00,19.8943342241,4.47850994965,0.0,0.0,5.48122459637,1.0115996781,125.988412102,125.988412102
 01/12  04:00:00,21.2933109214,5.87748664693,0.0,0.0,5.48122459637,1.0115996781,157.055684744,157.055684744
 01/12  05:00:00,20.0487128555,4.63288858103,0.0,0.0,5.48122459637,1.0115996781,135.171234208,135.171234208
 01/12  06:00:00,21.4495216646,6.03369739014,0.0,0.0,5.48122459637,1.0115996781,165.126781903,165.126781903
 01/12  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,199.582206911,199.582206911
 01/12  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,180.652804738,180.652804738
 01/12  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,151.528822202,151.528822202
 01/12  10:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,120.360980615,120.360980615
 01/12  11:00:00,67.12585566,8.69043718982,0.0,0.0,49.3310213673,9.10439710289,92.7843062143,92.7843062143
 01/12  12:00:00,66.9735228151,8.53810434493,0.0,0.0,49.3310213673,9.10439710289,75.287224559,75.287224559
 01/12  13:00:00,60.5055005708,8.56290637504,0.0,0.0,43.8497967709,8.09279742479,68.7628017079,68.7628017079
 01/12  14:00:00,67.0355278904,8.60010942022,0.0,0.0,49.3310213673,9.10439710289,62.3336954643,62.3336954643
 01/12  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,60.5444827166,60.5444827166
 01/12  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,63.0098548473,63.0098548473
 01/12  17:00:00,68.5350955721,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,71.4969330087,71.4969330087
 01/12  18:00:00,32.9268816034,3.51380910193,0.0,0.0,16.4436737891,4.04639871239,66.8641974538,66.8641974538
 01/12  19:00:00,19.1710904772,3.75526620274,0.0,0.0,5.48122459637,1.0115996781,86.9151089212,86.9151089212
 01/12  20:00:00,20.5128746993,5.09705042483,0.0,0.0,5.48122459637,1.0115996781,120.825252231,120.825252231
 01/12  21:00:00,19.566224465,4.15040019052,0.0,0.0,5.48122459637,1.0115996781,108.063970108,108.063970108
 01/12  22:00:00,20.8293061519,5.41348187739,0.0,0.0,5.48122459637,1.0115996781,136.532031108,136.532031108
 01/12  23:00:00,19.8070264207,4.39120214624,0.0,0.0,5.48122459637,1.0115996781,120.670528039,120.670528039
 01/12  24:00:00,21.0856323129,5.66980803847,0.0,0.0,5.48122459637,1.0115996781,149.195899003,149.195899003
 01/13  01:00:00,20.0372136737,4.62138939926,0.0,0.0,5.48122459637,1.0115996781,133.345089384,133.345089384
 01/13  02:00:00,21.3162264314,5.9004021569,0.0,0.0,5.48122459637,1.0115996781,160.380001325,160.380001325
 01/13  03:00:00,20.1765591157,4.76073484119,0.0,0.0,5.48122459637,1.0115996781,140.034547368,140.034547368
 01/13  04:00:00,21.4528415509,6.03701727645,0.0,0.0,5.48122459637,1.0115996781,167.133101243,167.133101243
 01/13  05:00:00,20.3272876809,4.91146340647,0.0,0.0,5.48122459637,1.0115996781,148.331610871,148.331610871
 01/13  06:00:00,21.5987638394,6.18293956495,0.0,0.0,5.48122459637,1.0115996781,174.429484636,174.429484636
 01/13  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,211.747993288,211.747993288
 01/13  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,193.270651655,193.270651655
 01/13  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,162.507716535,162.507716535
 01/13  10:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,128.124950662,128.124950662
 01/13  11:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,96.3464920896,96.3464920896
 01/13  12:00:00,66.9735228151,8.53810434493,0.0,0.0,49.3310213673,9.10439710289,74.7195187105,74.7195187105
 01/13  13:00:00,60.5055005708,8.56290637504,0.0,0.0,43.8497967709,8.09279742479,66.7242393764,66.7242393764
 01/13  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,58.9315721228,58.9315721228
 01/13  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,55.8793840879,55.8793840879
 01/13  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,57.1020154848,57.1020154848
 01/13  17:00:00,68.5350955721,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,67.3795997474,67.3795997474
 01/13  18:00:00,32.8018542641,3.38878176261,0.0,0.0,16.4436737891,4.04639871239,64.3693641645,64.3693641645
 01/13  19:00:00,18.9925342067,3.57670993227,0.0,0.0,5.48122459637,1.0115996781,78.2356294859,78.2356294859
 01/13  20:00:00,20.5182812668,5.10245699229,0.0,0.0,5.48122459637,1.0115996781,119.598486269,119.598486269
 01/13  21:00:00,19.5020211535,4.08619687901,0.0,0.0,5.48122459637,1.0115996781,106.321791999,106.321791999
 01/13  22:00:00,20.9091220643,5.4932977898,0.0,0.0,5.48122459637,1.0115996781,139.415531813,139.415531813
 01/13  23:00:00,19.7551960792,4.33937180473,0.0,0.0,5.48122459637,1.0115996781,120.330087133,120.330087133
 01/13  24:00:00,21.1302441479,5.71441987339,0.0,0.0,5.48122459637,1.0115996781,149.56964808,149.56964808
 01/14  01:00:00,19.8987100382,4.4828857637,0.0,0.0,5.48122459637,1.0115996781,128.035572207,128.035572207
 01/14  02:00:00,21.3191820648,5.90335779034,0.0,0.0,5.48122459637,1.0115996781,159.700984575,159.700984575
 01/14  03:00:00,20.0873259638,4.67150168937,0.0,0.0,5.48122459637,1.0115996781,138.95008053,138.95008053
 01/14  04:00:00,21.5681533673,6.1523290928,0.0,0.0,5.48122459637,1.0115996781,172.649307823,172.649307823
 01/14  05:00:00,20.2410471679,4.8252228934,0.0,0.0,5.48122459637,1.0115996781,147.208942515,147.208942515
 01/14  06:00:00,21.6664328034,6.25060852892,0.0,0.0,5.48122459637,1.0115996781,177.982523325,177.982523325
 01/14  07:00:00,20.3422584829,4.92643420845,0.0,0.0,5.48122459637,1.0115996781,153.832632125,153.832632125
 01/14  08:00:00,18.1880613666,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,224.029402344,224.029402344
 01/14  09:00:00,16.2253277114,8.7209037588,0.0,0.0,5.48122459637,2.0231993562,191.65601689,191.65601689
 01/14  10:00:00,25.9222415025,8.7209037588,0.0,0.0,13.1549390313,4.04639871239,157.426239361,157.426239361
 01/14  11:00:00,25.9222415025,8.7209037588,0.0,0.0,13.1549390313,4.04639871239,128.981814412,128.981814412
 01/14  12:00:00,25.9222415025,8.7209037588,0.0,0.0,13.1549390313,4.04639871239,106.296824933,106.296824933
 01/14  13:00:00,15.2137280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,95.1698019073,95.1698019073
 01/14  14:00:00,15.1223283263,8.62950405186,0.0,0.0,5.48122459637,1.0115996781,79.6962947195,79.6962947195
 01/14  15:00:00,15.0309286194,8.53810434493,0.0,0.0,5.48122459637,1.0115996781,73.6350127213,73.6350127213
 01/14  16:00:00,15.0433296344,8.55050535998,0.0,0.0,5.48122459637,1.0115996781,75.1864955791,75.1864955791
 01/14  17:00:00,11.1583581287,3.1783671876,0.0,0.0,5.48122459637,1.0115996781,60.2824884393,60.2824884393
 01/14  18:00:00,18.7969817695,3.38115749502,0.0,0.0,5.48122459637,1.0115996781,72.4770848158,72.4770848158
 01/14  19:00:00,20.3383310635,4.92250678905,0.0,0.0,5.48122459637,1.0115996781,113.586645296,113.586645296
 01/14  20:00:00,19.3867812593,3.97095698488,0.0,0.0,5.48122459637,1.0115996781,101.534902774,101.534902774
 01/14  21:00:00,20.7592353226,5.34341104818,0.0,0.0,5.48122459637,1.0115996781,133.869175928,133.869175928
 01/14  22:00:00,19.6832518966,4.26742762213,0.0,0.0,5.48122459637,1.0115996781,118.487734915,118.487734915
 01/14  23:00:00,21.1195082351,5.70368396063,0.0,0.0,5.48122459637,1.0115996781,151.330205405,151.330205405
 01/14  24:00:00,19.9527961935,4.53697191901,0.0,0.0,5.48122459637,1.0115996781,134.25646717,134.25646717
 01/15  01:00:00,21.4700532383,6.05422896385,0.0,0.0,5.48122459637,1.0115996781,170.384007681,170.384007681
 01/15  02:00:00,20.2684951713,4.85267089684,0.0,0.0,5.48122459637,1.0115996781,152.415167631,152.415167631
 01/15  03:00:00,21.8580880426,6.44226376818,0.0,0.0,5.48122459637,1.0115996781,190.668923342,190.668923342
 01/15  04:00:00,20.5155937449,5.09976947044,0.0,0.0,5.48122459637,1.0115996781,165.661418415,165.661418415
 01/15  05:00:00,22.0220599612,6.60623568676,0.0,0.0,5.48122459637,1.0115996781,200.981941024,200.981941024
 01/15  06:00:00,20.6853001418,5.26947586734,0.0,0.0,5.48122459637,1.0115996781,176.874039843,176.874039843
 01/15  07:00:00,22.1454694259,6.72964515148,0.0,0.0,5.48122459637,1.0115996781,210.76769036,210.76769036
 01/15  08:00:00,14.8759057419,5.4087481341,0.0,0.0,5.48122459637,1.0115996781,183.695759482,183.695759482
 01/15  09:00:00,12.9397410461,6.44691677163,0.0,0.0,5.48122459637,1.0115996781,192.232255263,192.232255263
 01/15  10:00:00,10.7983414296,4.30551715509,0.0,0.0,5.48122459637,1.0115996781,122.435379534,122.435379534
 01/15  11:00:00,11.0543969945,4.56157272006,0.0,0.0,5.48122459637,1.0115996781,102.871445685,102.871445685
 01/15  12:00:00,9.34422706753,2.85140279307,0.0,0.0,5.48122459637,1.0115996781,55.8654636021,55.8654636021
 01/15  13:00:00,9.65994552185,3.16712124738,0.0,0.0,5.48122459637,1.0115996781,61.3249181037,61.3249181037
 01/15  14:00:00,8.60927689417,2.1164526197,0.0,0.0,5.48122459637,1.0115996781,40.8874363078,40.8874363078
 01/15  15:00:00,9.08263906118,2.58981478672,0.0,0.0,5.48122459637,1.0115996781,50.0479845528,50.0479845528
 01/15  16:00:00,8.51294919949,2.02012492503,0.0,0.0,5.48122459637,1.0115996781,39.0976062725,39.0976062725
 01/15  17:00:00,11.1408011916,3.16081025051,0.0,0.0,5.48122459637,1.0115996781,61.2562763018,61.2562763018
 01/15  18:00:00,18.2721692826,2.85634500809,0.0,0.0,5.48122459637,1.0115996781,55.6246925682,55.6246925682
 01/15  19:00:00,19.6735140404,4.25768976596,0.0,0.0,5.48122459637,1.0115996781,83.0618609032,83.0618609032
 01/15  20:00:00,18.9623838766,3.54655960209,0.0,0.0,5.48122459637,1.0115996781,71.8887011002,71.8887011002
 01/15  21:00:00,20.0664393513,4.65061507686,0.0,0.0,5.48122459637,1.0115996781,94.6003264144,94.6003264144
 01/15  22:00:00,18.9398872914,3.52406301691,0.0,0.0,5.48122459637,1.0115996781,73.0882201103,73.0882201103
 01/15  23:00:00,20.0165644,4.60074012558,0.0,0.0,5.48122459637,1.0115996781,94.1518713286,94.1518713286
 01/15  24:00:00,18.8875723379,3.47174806344,0.0,0.0,5.48122459637,1.0115996781,71.1696162031,71.1696162031
 01/16  01:00:00,19.8378496425,4.422025368,0.0,0.0,5.48122459637,1.0115996781,86.5483501232,86.5483501232
 01/16  02:00:00,18.4075077478,2.99168347338,0.0,0.0,5.48122459637,1.0115996781,58.1244867424,58.1244867424
 01/16  03:00:00,19.0385819027,3.62275762824,0.0,0.0,5.48122459637,1.0115996781,70.804526834,70.804526834
 01/16  04:00:00,17.9438738924,2.52804961792,0.0,0.0,5.48122459637,1.0115996781,49.4746504618,49.4746504618
 01/16  05:00:00,18.4971320755,3.08130780108,0.0,0.0,5.48122459637,1.0115996781,60.2428508217,60.2428508217
 01/16  06:00:00,17.5409785776,2.12515430317,0.0,0.0,5.48122459637,1.0115996781,41.6641410293,41.6641410293
 01/16  07:00:00,18.3030433605,2.88721908608,0.0,0.0,5.48122459637,1.0115996781,56.5336205108,56.5336205108
 01/16  08:00:00,11.8505395601,2.38338195226,0.0,0.0,5.48122459637,1.0115996781,46.7742812418,46.7742812418
 01/16  09:00:00,9.54051315882,3.04768888435,0.0,0.0,5.48122459637,1.0115996781,59.7243520354,59.7243520354
 01/16  10:00:00,8.64441570541,2.15159143094,0.0,0.0,5.48122459637,1.0115996781,42.2639515497,42.2639515497
 01/16  11:00:00,9.20562805663,2.71280378217,0.0,0.0,5.48122459637,1.0115996781,53.1333487097,53.1333487097
 01/16  12:00:00,8.26553926357,1.77271498911,0.0,0.0,5.48122459637,1.0115996781,34.6662077659,34.6662077659
 01/16  13:00:00,8.89874038664,2.40591611217,0.0,0.0,5.48122459637,1.0115996781,46.9620452097,46.9620452097
 01/16  14:00:00,8.51505098936,2.02222671489,0.0,0.0,5.48122459637,1.0115996781,39.3826575516,39.3826575516
 01/16  15:00:00,8.89900443575,2.40618016128,0.0,0.0,5.48122459637,1.0115996781,46.5347400789,46.5347400789
 01/16  16:00:00,8.09346885238,1.60064457791,0.0,0.0,5.48122459637,1.0115996781,31.0491409837,31.0491409837
 01/16  17:00:00,10.3763047865,2.39631384538,0.0,0.0,5.48122459637,1.0115996781,46.5145569582,46.5145569582
 01/16  18:00:00,17.5798235684,2.16399929398,0.0,0.0,5.48122459637,1.0115996781,42.2087366697,42.2087366697
 01/16  19:00:00,18.6989214097,3.28309713521,0.0,0.0,5.48122459637,1.0115996781,64.0049702569,64.0049702569
 01/16  20:00:00,18.0890898819,2.67326560745,0.0,0.0,5.48122459637,1.0115996781,52.1778178595,52.1778178595
 01/16  21:00:00,19.2969487592,3.88112448477,0.0,0.0,5.48122459637,1.0115996781,75.8045746586,75.8045746586
 01/16  22:00:00,18.6406904459,3.22486617139,0.0,0.0,5.48122459637,1.0115996781,63.0599434494,63.0599434494
 01/16  23:00:00,20.0338663823,4.61804210779,0.0,0.0,5.48122459637,1.0115996781,90.4602310339,90.4602310339
 01/16  24:00:00,19.281631064,3.86580678956,0.0,0.0,5.48122459637,1.0115996781,79.9965737658,79.9965737658
 01/17  01:00:00,20.695146171,5.27932189655,0.0,0.0,5.48122459637,1.0115996781,116.220102052,116.220102052
 01/17  02:00:00,19.6318529673,4.21602869284,0.0,0.0,5.48122459637,1.0115996781,102.320520787,102.320520787
 01/17  03:00:00,21.1052593722,5.68943509777,0.0,0.0,5.48122459637,1.0115996781,138.466813391,138.466813391
 01/17  04:00:00,19.9560181325,4.54019385807,0.0,0.0,5.48122459637,1.0115996781,122.550852983,122.550852983
 01/17  05:00:00,21.4403749751,6.02455070063,0.0,0.0,5.48122459637,1.0115996781,158.00363343,158.00363343
 01/17  06:00:00,20.2012720097,4.78544773523,0.0,0.0,5.48122459637,1.0115996781,138.082502129,138.082502129
 01/17  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,214.037582107,214.037582107
 01/17  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,192.735416638,192.735416638
 01/17  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,172.81410615,172.81410615
 01/17  10:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,149.035557129,149.035557129
 01/17  11:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,130.221460061,130.221460061
 01/17  12:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,114.498702012,114.498702012
 01/17  13:00:00,60.6634979545,8.7209037588,0.0,0.0,43.8497967709,8.09279742479,103.207055034,103.207055034
 01/17  14:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,90.2463333239,90.2463333239
 01/17  15:00:00,67.0039893841,8.5685709139,0.0,0.0,49.3310213673,9.10439710289,86.6229387492,86.6229387492
 01/17  16:00:00,66.9735228151,8.53810434493,0.0,0.0,49.3310213673,9.10439710289,89.1812128427,89.1812128427
 01/17  17:00:00,68.5825557577,8.65997062084,0.0,0.0,49.3310213673,9.10439710289,101.038351044,101.038351044
 01/17  18:00:00,34.0132370601,4.60016455858,0.0,0.0,16.4436737891,4.04639871239,112.919807627,112.919807627
 01/17  19:00:00,19.9303714902,4.51454721573,0.0,0.0,5.48122459637,1.0115996781,130.752564593,130.752564593
 01/17  20:00:00,21.4072633872,5.99143911273,0.0,0.0,5.48122459637,1.0115996781,167.309354485,167.309354485
 01/17  21:00:00,20.3415961591,4.92577188459,0.0,0.0,5.48122459637,1.0115996781,152.367784194,152.367784194
 01/17  22:00:00,21.7192110571,6.30338678262,0.0,0.0,5.48122459637,1.0115996781,184.70012273,184.70012273
 01/17  23:00:00,20.5678704992,5.15204622477,0.0,0.0,5.48122459637,1.0115996781,165.50115178,165.50115178
 01/17  24:00:00,21.8551627041,6.43933842965,0.0,0.0,5.48122459637,1.0115996781,191.500881955,191.500881955
 01/18  01:00:00,20.6121632089,5.19633893441,0.0,0.0,5.48122459637,1.0115996781,165.72518921,165.72518921
 01/18  02:00:00,21.8175317205,6.40170744603,0.0,0.0,5.48122459637,1.0115996781,187.21661332,187.21661332
 01/18  03:00:00,20.603286482,5.18746220753,0.0,0.0,5.48122459637,1.0115996781,164.997958749,164.997958749
 01/18  04:00:00,21.9030130752,6.48718880071,0.0,0.0,5.48122459637,1.0115996781,192.89901645,192.89901645
 01/18  05:00:00,20.7062212747,5.29039700024,0.0,0.0,5.48122459637,1.0115996781,171.478458191,171.478458191
 01/18  06:00:00,21.9661426713,6.55031839685,0.0,0.0,5.48122459637,1.0115996781,197.46731952,197.46731952
 01/18  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,235.235223999,235.235223999
 01/18  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,218.828977981,218.828977981
 01/18  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,191.552096494,191.552096494
 01/18  10:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,156.100296335,156.100296335
 01/18  11:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,128.970509219,128.970509219
 01/18  12:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,106.520503855,106.520503855
 01/18  13:00:00,60.6634979545,8.7209037588,0.0,0.0,43.8497967709,8.09279742479,94.8231420558,94.8231420558
 01/18  14:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,85.5004767389,85.5004767389
 01/18  15:00:00,67.0039893841,8.5685709139,0.0,0.0,49.3310213673,9.10439710289,85.6799610332,85.6799610332
 01/18  16:00:00,67.12585566,8.69043718982,0.0,0.0,49.3310213673,9.10439710289,90.9239700867,90.9239700867
 01/18  17:00:00,68.6434888956,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,105.712064923,105.712064923
 01/18  18:00:00,34.0491383803,4.63606587882,0.0,0.0,16.4436737891,4.04639871239,117.301033139,117.301033139
 01/18  19:00:00,19.9251860715,4.50936179704,0.0,0.0,5.48122459637,1.0115996781,133.354888321,133.354888321
 01/18  20:00:00,21.4748630999,6.05903882542,0.0,0.0,5.48122459637,1.0115996781,170.838178469,170.838178469
 01/18  21:00:00,20.3364101845,4.92058591,0.0,0.0,5.48122459637,1.0115996781,153.069653862,153.069653862
 01/18  22:00:00,21.7617428665,6.34591859202,0.0,0.0,5.48122459637,1.0115996781,185.796237213,185.796237213
 01/18  23:00:00,20.5685623344,5.15273805994,0.0,0.0,5.48122459637,1.0115996781,166.390870116,166.390870116
 01/18  24:00:00,21.9390180825,6.52319380801,0.0,0.0,5.48122459637,1.0115996781,196.755115542,196.755115542
 01/19  01:00:00,20.6875841091,5.27175983462,0.0,0.0,5.48122459637,1.0115996781,173.782228168,173.782228168
 01/19  02:00:00,22.0091782815,6.59335400701,0.0,0.0,5.48122459637,1.0115996781,203.036370049,203.036370049
 01/19  03:00:00,20.8361761574,5.42035188296,0.0,0.0,5.48122459637,1.0115996781,182.744710233,182.744710233
 01/19  04:00:00,22.1054138575,6.68958958301,0.0,0.0,5.48122459637,1.0115996781,211.856281244,211.856281244
 01/19  05:00:00,21.0136987508,5.59787447635,0.0,0.0,5.48122459637,1.0115996781,193.1006593,193.1006593
 01/19  06:00:00,22.1694504122,6.75362613772,0.0,0.0,5.48122459637,1.0115996781,220.618955709,220.618955709
 01/19  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,279.557723713,279.557723713
 01/19  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,269.286260291,269.286260291
 01/19  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,228.476091946,228.476091946
