Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  10:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,174.635564031,174.635564031
 01/19  11:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,134.392412745,134.392412745
 01/19  12:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,106.001316726,106.001316726
 01/19  13:00:00,60.6634979545,8.7209037588,0.0,0.0,43.8497967709,8.09279742479,90.9411357946,90.9411357946
 01/19  14:00:00,66.9735228151,8.53810434493,0.0,0.0,49.3310213673,9.10439710289,78.6332318475,78.6332318475
 01/19  15:00:00,66.9983248452,8.56290637504,0.0,0.0,49.3310213673,9.10439710289,75.1211531968,75.1211531968
 01/19  16:00:00,67.0107258603,8.5753073901,0.0,0.0,49.3310213673,9.10439710289,75.4343769637,75.4343769637
 01/19  17:00:00,68.4606894818,8.53810434493,0.0,0.0,49.3310213673,9.10439710289,83.7832071113,83.7832071113
 01/19  18:00:00,33.4877028662,4.07463036469,0.0,0.0,16.4436737891,4.04639871239,89.0597046668,89.0597046668
 01/19  19:00:00,19.6842295365,4.26840526205,0.0,0.0,5.48122459637,1.0115996781,119.646033653,119.646033653
 01/19  20:00:00,21.3772210373,5.96139676284,0.0,0.0,5.48122459637,1.0115996781,168.243396151,168.243396151
 01/19  21:00:00,20.4362695255,5.02044525108,0.0,0.0,5.48122459637,1.0115996781,159.896934847,159.896934847
 01/19  22:00:00,21.868458201,6.45263392653,0.0,0.0,5.48122459637,1.0115996781,195.754664273,195.754664273
 01/19  23:00:00,20.7120337063,5.29620943185,0.0,0.0,5.48122459637,1.0115996781,174.399451043,174.399451043
 01/19  24:00:00,21.8372144189,6.42139014447,0.0,0.0,5.48122459637,1.0115996781,190.582851007,190.582851007
 01/20  01:00:00,20.4746781117,5.05885383725,0.0,0.0,5.48122459637,1.0115996781,159.333303798,159.333303798
 01/20  02:00:00,21.6275252662,6.21170099178,0.0,0.0,5.48122459637,1.0115996781,178.109551158,178.109551158
 01/20  03:00:00,20.3000550226,4.88423074812,0.0,0.0,5.48122459637,1.0115996781,148.306877067,148.306877067
 01/20  04:00:00,21.4094453596,5.9936210851,0.0,0.0,5.48122459637,1.0115996781,166.312462899,166.312462899
 01/20  05:00:00,20.1293208628,4.71349658832,0.0,0.0,5.48122459637,1.0115996781,139.139928613,139.139928613
 01/20  06:00:00,21.2135642314,5.79773995697,0.0,0.0,5.48122459637,1.0115996781,156.071266344,156.071266344
 01/20  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,182.675793245,182.675793245
 01/20  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,164.47001105,164.47001105
 01/20  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,128.968698966,128.968698966
 01/20  10:00:00,67.095389091,8.65997062084,0.0,0.0,49.3310213673,9.10439710289,88.8220578693,88.8220578693
 01/20  11:00:00,66.9859238302,8.55050535998,0.0,0.0,49.3310213673,9.10439710289,70.3721921262,70.3721921262
 01/20  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,57.597879674,57.597879674
 01/20  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,51.2553432025,51.2553432025
 01/20  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,47.9257697969,47.9257697969
 01/20  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,49.8005993391,49.8005993391
 01/20  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,52.4633676072,52.4633676072
 01/20  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,55.8265954322,55.8265954322
 01/20  18:00:00,32.0391696014,2.62609709995,0.0,0.0,16.4436737891,4.04639871239,49.6978853977,49.6978853977
 01/20  19:00:00,18.0686386303,2.65281435579,0.0,0.0,5.48122459637,1.0115996781,51.056783409,51.056783409
 01/20  20:00:00,19.1946621869,3.77883791247,0.0,0.0,5.48122459637,1.0115996781,73.0258168554,73.0258168554
 01/20  21:00:00,18.3531055961,2.93728132161,0.0,0.0,5.48122459637,1.0115996781,56.9136382155,56.9136382155
 01/20  22:00:00,19.3792012903,3.9633770158,0.0,0.0,5.48122459637,1.0115996781,76.9167059149,76.9167059149
 01/20  23:00:00,18.5044609599,3.08863668539,0.0,0.0,5.48122459637,1.0115996781,59.9005776986,59.9005776986
 01/20  24:00:00,19.8564000442,4.44057576972,0.0,0.0,5.48122459637,1.0115996781,87.4233462236,87.4233462236
 01/21  01:00:00,18.8412615578,3.4254372833,0.0,0.0,5.48122459637,1.0115996781,66.7553122769,66.7553122769
 01/21  02:00:00,19.9402977549,4.52447348046,0.0,0.0,5.48122459637,1.0115996781,91.7641007052,91.7641007052
 01/21  03:00:00,19.0334094355,3.61758516099,0.0,0.0,5.48122459637,1.0115996781,79.4809582355,79.4809582355
 01/21  04:00:00,20.2525089378,4.83668466335,0.0,0.0,5.48122459637,1.0115996781,106.627206608,106.627206608
 01/21  05:00:00,19.1776873049,3.76186303044,0.0,0.0,5.48122459637,1.0115996781,87.7647198321,87.7647198321
 01/21  06:00:00,20.370376855,4.95455258051,0.0,0.0,5.48122459637,1.0115996781,112.751794782,112.751794782
 01/21  07:00:00,19.2762048618,3.86038058729,0.0,0.0,5.48122459637,1.0115996781,93.7396793071,93.7396793071
 01/21  08:00:00,18.1880613666,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,152.305778227,152.305778227
 01/21  09:00:00,16.2253277114,8.7209037588,0.0,0.0,5.48122459637,2.0231993562,120.368796342,120.368796342
 01/21  10:00:00,25.8613083645,8.65997062084,0.0,0.0,13.1549390313,4.04639871239,87.8672272028,87.8672272028
 01/21  11:00:00,25.7394420886,8.53810434493,0.0,0.0,13.1549390313,4.04639871239,72.1703396882,72.1703396882
 01/21  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,58.7865496664,58.7865496664
 01/21  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,50.2950603756,50.2950603756
 01/21  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,43.4279773319,43.4279773319
 01/21  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,39.3065473318,39.3065473318
 01/21  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,39.1248645228,39.1248645228
 01/21  17:00:00,8.31585204402,1.82302776956,0.0,0.0,5.48122459637,1.0115996781,34.1449287545,34.1449287545
 01/21  18:00:00,17.6427517517,2.22692747722,0.0,0.0,5.48122459637,1.0115996781,42.7256639849,42.7256639849
 01/21  19:00:00,19.242024118,3.82619984352,0.0,0.0,5.48122459637,1.0115996781,73.5344729385,73.5344729385
 01/21  20:00:00,18.8898341692,3.47400989473,0.0,0.0,5.48122459637,1.0115996781,68.9309882289,68.9309882289
 01/21  21:00:00,20.406362533,4.99053825849,0.0,0.0,5.48122459637,1.0115996781,110.140271571,110.140271571
 01/21  22:00:00,19.5904852959,4.1746610214,0.0,0.0,5.48122459637,1.0115996781,105.134311645,105.134311645
 01/21  23:00:00,20.8939980686,5.47817379413,0.0,0.0,5.48122459637,1.0115996781,136.415133879,136.415133879
 01/21  24:00:00,19.8114620091,4.39563773467,0.0,0.0,5.48122459637,1.0115996781,117.90063699,117.90063699
 01/22  01:00:00,20.7920988277,5.37627455322,0.0,0.0,5.48122459637,1.0115996781,131.398825182,131.398825182
 01/22  02:00:00,19.4338542975,4.01803002305,0.0,0.0,5.48122459637,1.0115996781,97.1440595254,97.1440595254
 01/22  03:00:00,20.3082547421,4.89243046761,0.0,0.0,5.48122459637,1.0115996781,109.71643894,109.71643894
 01/22  04:00:00,19.2308770738,3.81505279932,0.0,0.0,5.48122459637,1.0115996781,87.555723387,87.555723387
 01/22  05:00:00,20.1656550121,4.74983073767,0.0,0.0,5.48122459637,1.0115996781,103.516555613,103.516555613
 01/22  06:00:00,19.1449619441,3.72913766963,0.0,0.0,5.48122459637,1.0115996781,83.8251527159,83.8251527159
 01/22  07:00:00,20.1106767375,4.69485246303,0.0,0.0,5.48122459637,1.0115996781,101.54015669,101.54015669
 01/22  08:00:00,13.118225794,3.65106818622,0.0,0.0,5.48122459637,1.0115996781,79.8522328822,79.8522328822
 01/22  09:00:00,10.7445723454,4.25174807091,0.0,0.0,5.48122459637,1.0115996781,83.7058790786,83.7058790786
 01/22  10:00:00,9.24762255739,2.75479828293,0.0,0.0,5.48122459637,1.0115996781,54.2033138223,54.2033138223
 01/22  11:00:00,9.47465577743,2.98183150296,0.0,0.0,5.48122459637,1.0115996781,57.8299003098,57.8299003098
 01/22  12:00:00,8.43337337095,1.94054909649,0.0,0.0,5.48122459637,1.0115996781,38.2471987095,38.2471987095
 01/22  13:00:00,8.53161069536,2.03878642089,0.0,0.0,5.48122459637,1.0115996781,39.5462583529,39.5462583529
 01/22  14:00:00,7.81512903196,1.3223047575,0.0,0.0,5.48122459637,1.0115996781,26.2414984534,26.2414984534
 01/22  15:00:00,8.12047329398,1.62764901951,0.0,0.0,5.48122459637,1.0115996781,31.6900785261,31.6900785261
 01/22  16:00:00,7.84911929524,1.35629502078,0.0,0.0,5.48122459637,1.0115996781,26.9457125758,26.9457125758
 01/22  17:00:00,8.39078888548,1.89796461101,0.0,0.0,5.48122459637,1.0115996781,36.9538634972,36.9538634972
 01/22  18:00:00,17.006702951,1.59087867656,0.0,0.0,5.48122459637,1.0115996781,31.5424264074,31.5424264074
 01/22  19:00:00,17.5064119679,2.09058769344,0.0,0.0,5.48122459637,1.0115996781,40.6628600043,40.6628600043
 01/22  20:00:00,17.0476989306,1.63187465616,0.0,0.0,5.48122459637,1.0115996781,32.3335454095,32.3335454095
 01/22  21:00:00,17.656761859,2.24093758449,0.0,0.0,5.48122459637,1.0115996781,43.6035308013,43.6035308013
 01/22  22:00:00,17.2504500329,1.83462575839,0.0,0.0,5.48122459637,1.0115996781,36.3483080654,36.3483080654
 01/22  23:00:00,17.7734632276,2.35763895316,0.0,0.0,5.48122459637,1.0115996781,45.9321345272,45.9321345272
 01/22  24:00:00,17.2197384949,1.80391422039,0.0,0.0,5.48122459637,1.0115996781,35.7822611936,35.7822611936
 01/23  01:00:00,17.6677648892,2.25194061473,0.0,0.0,5.48122459637,1.0115996781,43.9283665845,43.9283665845
 01/23  02:00:00,17.1290243243,1.71320004981,0.0,0.0,5.48122459637,1.0115996781,34.0415409996,34.0415409996
 01/23  03:00:00,17.5738528607,2.15802858626,0.0,0.0,5.48122459637,1.0115996781,42.1217468147,42.1217468147
 01/23  04:00:00,17.1388102212,1.72298594672,0.0,0.0,5.48122459637,1.0115996781,34.2460661793,34.2460661793
 01/23  05:00:00,17.7719512668,2.35612699229,0.0,0.0,5.48122459637,1.0115996781,45.9781917716,45.9781917716
 01/23  06:00:00,17.352067076,1.93624280153,0.0,0.0,5.48122459637,1.0115996781,38.4302649356,38.4302649356
 01/23  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,70.7723286564,70.7723286564
 01/23  08:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,55.6661381182,55.6661381182
 01/23  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,43.0399059398,43.0399059398
 01/23  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,25.6216374087,25.6216374087
 01/23  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.5722483077,10.5722483077
 01/23  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.49360314222,6.49360314222
 01/23  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,5.53877297462,5.53877297462
 01/23  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.39936090025,4.39936090025
 01/23  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.58279971582,3.58279971582
 01/23  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.97217209043,3.97217209043
 01/23  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.40620672402,5.40620672402
 01/23  18:00:00,30.0381338791,0.62506137759,0.0,0.0,16.4436737891,4.04639871239,11.7442882963,11.7442882963
 01/23  19:00:00,16.8565765844,1.44075230989,0.0,0.0,5.48122459637,1.0115996781,27.4037937837,27.4037937837
 01/23  20:00:00,17.4530379919,2.03721371748,0.0,0.0,5.48122459637,1.0115996781,38.8661076384,38.8661076384
 01/23  21:00:00,17.6223947689,2.20657049444,0.0,0.0,5.48122459637,1.0115996781,42.8375244044,42.8375244044
 01/23  22:00:00,17.9255632602,2.50973898576,0.0,0.0,5.48122459637,1.0115996781,48.1202940887,48.1202940887
 01/23  23:00:00,17.9252245366,2.50940026216,0.0,0.0,5.48122459637,1.0115996781,48.9698383404,48.9698383404
 01/23  24:00:00,18.2638456952,2.84802142078,0.0,0.0,5.48122459637,1.0115996781,54.7816230923,54.7816230923
 01/24  01:00:00,18.3612544629,2.94543018844,0.0,0.0,5.48122459637,1.0115996781,57.7552529075,57.7552529075
 01/24  02:00:00,18.8580754474,3.44225117297,0.0,0.0,5.48122459637,1.0115996781,66.3911611293,66.3911611293
 01/24  03:00:00,18.9857039578,3.56987968331,0.0,0.0,5.48122459637,1.0115996781,70.3900080814,70.3900080814
 01/24  04:00:00,19.5372282163,4.12140394181,0.0,0.0,5.48122459637,1.0115996781,79.7018161836,79.7018161836
 01/24  05:00:00,19.2934890426,3.87766476811,0.0,0.0,5.48122459637,1.0115996781,76.6872734037,76.6872734037
 01/24  06:00:00,19.629524254,4.21369997951,0.0,0.0,5.48122459637,1.0115996781,81.5115138384,81.5115138384
 01/24  07:00:00,23.9564088224,8.54058454794,0.0,0.0,5.48122459637,1.0115996781,114.453172831,114.453172831
 01/24  08:00:00,37.0205688026,8.55050535998,0.0,0.0,21.9248983855,5.05799839049,101.942444559,101.942444559
 01/24  09:00:00,55.0614790196,8.60010942022,0.0,0.0,38.3685721746,8.09279742479,86.2408177723,86.2408177723
 01/24  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,69.5680506485,69.5680506485
 01/24  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,57.1047553435,57.1047553435
 01/24  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,48.2841110877,48.2841110877
 01/24  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,44.9908971511,44.9908971511
 01/24  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,41.4190454969,41.4190454969
 01/24  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.5996892479,39.5996892479
 01/24  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.6109324065,38.6109324065
 01/24  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.4604461375,38.4604461375
 01/24  18:00:00,31.1746601422,1.76158764068,0.0,0.0,16.4436737891,4.04639871239,33.1314115119,33.1314115119
 01/24  19:00:00,17.1347521163,1.71892784183,0.0,0.0,5.48122459637,1.0115996781,32.9728030997,32.9728030997
 01/24  20:00:00,17.7382633158,2.32243904136,0.0,0.0,5.48122459637,1.0115996781,44.4538425069,44.4538425069
 01/24  21:00:00,17.1733842019,1.75755992745,0.0,0.0,5.48122459637,1.0115996781,34.0935514385,34.0935514385
 01/24  22:00:00,17.6758790437,2.26005476927,0.0,0.0,5.48122459637,1.0115996781,43.400821244,43.400821244
 01/24  23:00:00,17.0671059074,1.65128163289,0.0,0.0,5.48122459637,1.0115996781,32.133780074,32.133780074
 01/24  24:00:00,17.4254089503,2.00958467581,0.0,0.0,5.48122459637,1.0115996781,38.6587091731,38.6587091731
 01/25  01:00:00,16.9880581076,1.57223383317,0.0,0.0,5.48122459637,1.0115996781,30.7560820668,30.7560820668
 01/25  02:00:00,17.7713415063,2.35551723181,0.0,0.0,5.48122459637,1.0115996781,45.4532815222,45.4532815222
 01/25  03:00:00,17.1851886356,1.76936436116,0.0,0.0,5.48122459637,1.0115996781,34.743621944,34.743621944
 01/25  04:00:00,17.6846219173,2.2687976428,0.0,0.0,5.48122459637,1.0115996781,43.9449810599,43.9449810599
 01/25  05:00:00,17.1835654246,1.7677411501,0.0,0.0,5.48122459637,1.0115996781,34.8239060269,34.8239060269
 01/25  06:00:00,17.7124377146,2.29661344018,0.0,0.0,5.48122459637,1.0115996781,44.5956815983,44.5956815983
 01/25  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,56.8544423336,56.8544423336
 01/25  08:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,45.3744740535,45.3744740535
 01/25  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,33.429509286,33.429509286
 01/25  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.200774337,21.200774337
 01/25  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.2662474998,12.2662474998
 01/25  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.67946391001,7.67946391001
 01/25  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,6.96207211715,6.96207211715
 01/25  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.67353337273,6.67353337273
 01/25  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.2912666566,6.2912666566
 01/25  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.89155282234,6.89155282234
 01/25  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.6140929408,10.6140929408
 01/25  18:00:00,30.4728733714,1.05980086993,0.0,0.0,16.4436737891,4.04639871239,19.9717686822,19.9717686822
 01/25  19:00:00,17.1511138363,1.7352895618,0.0,0.0,5.48122459637,1.0115996781,32.9458057698,32.9458057698
 01/25  20:00:00,17.4789714019,2.06314712739,0.0,0.0,5.48122459637,1.0115996781,39.9934083841,39.9934083841
 01/25  21:00:00,17.9874553285,2.57163105402,0.0,0.0,5.48122459637,1.0115996781,49.3275686038,49.3275686038
 01/25  22:00:00,18.1265273172,2.71070304272,0.0,0.0,5.48122459637,1.0115996781,52.9685612223,52.9685612223
 01/25  23:00:00,18.5212320189,3.10540774447,0.0,0.0,5.48122459637,1.0115996781,59.7610606341,59.7610606341
 01/25  24:00:00,18.5023674355,3.08654316105,0.0,0.0,5.48122459637,1.0115996781,60.5507375436,60.5507375436
 01/26  01:00:00,18.8651337106,3.4493094361,0.0,0.0,5.48122459637,1.0115996781,66.487860421,66.487860421
 01/26  02:00:00,18.7751175957,3.35929332122,0.0,0.0,5.48122459637,1.0115996781,66.0777995101,66.0777995101
 01/26  03:00:00,19.1405738285,3.72474955401,0.0,0.0,5.48122459637,1.0115996781,71.8770001118,71.8770001118
 01/26  04:00:00,18.9917804521,3.57595617764,0.0,0.0,5.48122459637,1.0115996781,70.4831661092,70.4831661092
 01/26  05:00:00,19.3136559413,3.8978316668,0.0,0.0,5.48122459637,1.0115996781,75.2764375853,75.2764375853
 01/26  06:00:00,19.1450789964,3.72925472196,0.0,0.0,5.48122459637,1.0115996781,73.6049481596,73.6049481596
 01/26  07:00:00,23.9638494314,8.54802515697,0.0,0.0,5.48122459637,1.0115996781,112.829845483,112.829845483
 01/26  08:00:00,37.0081677875,8.53810434493,0.0,0.0,21.9248983855,5.05799839049,100.997335844,100.997335844
 01/26  09:00:00,55.0490780045,8.58770840516,0.0,0.0,38.3685721746,8.09279742479,87.0330424304,87.0330424304
 01/26  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,72.0640769811,72.0640769811
 01/26  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,62.2830295463,62.2830295463
 01/26  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,53.8083364732,53.8083364732
 01/26  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,47.3158468119,47.3158468119
 01/26  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,42.2293961356,42.2293961356
 01/26  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,43.7074819083,43.7074819083
 01/26  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,49.2058415984,49.2058415984
 01/26  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,56.6881491968,56.6881491968
 01/26  18:00:00,32.2308677711,2.8177952696,0.0,0.0,16.4436737891,4.04639871239,53.3313444258,53.3313444258
 01/26  19:00:00,18.3198140854,2.90398981094,0.0,0.0,5.48122459637,1.0115996781,55.9076221241,55.9076221241
 01/26  20:00:00,19.6836767786,4.26785250415,0.0,0.0,5.48122459637,1.0115996781,82.6071610176,82.6071610176
 01/26  21:00:00,18.896867648,3.48104337349,0.0,0.0,5.48122459637,1.0115996781,67.6188534278,67.6188534278
 01/26  22:00:00,20.3932345475,4.97741027304,0.0,0.0,5.48122459637,1.0115996781,105.22962059,105.22962059
 01/26  23:00:00,19.4611583774,4.04533410292,0.0,0.0,5.48122459637,1.0115996781,96.8772711731,96.8772711731
 01/26  24:00:00,20.9280777612,5.51225348676,0.0,0.0,5.48122459637,1.0115996781,134.036509544,134.036509544
 01/27  01:00:00,19.723296008,4.30747173356,0.0,0.0,5.48122459637,1.0115996781,112.587656492,112.587656492
 01/27  02:00:00,20.871012656,5.4551883815,0.0,0.0,5.48122459637,1.0115996781,132.795579467,132.795579467
 01/27  03:00:00,19.494077774,4.07825349958,0.0,0.0,5.48122459637,1.0115996781,102.055522345,102.055522345
 01/27  04:00:00,20.6299114055,5.21408713106,0.0,0.0,5.48122459637,1.0115996781,122.43115985,122.43115985
 01/27  05:00:00,19.4139683601,3.99814408567,0.0,0.0,5.48122459637,1.0115996781,98.7675508127,98.7675508127
 01/27  06:00:00,20.6835943994,5.26777012491,0.0,0.0,5.48122459637,1.0115996781,125.496180883,125.496180883
 01/27  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,156.605170985,156.605170985
 01/27  08:00:00,37.1909672014,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,139.341143044,139.341143044
 01/27  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,113.27526061,113.27526061
 01/27  10:00:00,67.0344559531,8.59903748288,0.0,0.0,49.3310213673,9.10439710289,85.8675010331,85.8675010331
 01/27  11:00:00,67.0107258603,8.5753073901,0.0,0.0,49.3310213673,9.10439710289,71.168013677,71.168013677
 01/27  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,60.5704488351,60.5704488351
 01/27  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,56.1321478857,56.1321478857
 01/27  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,51.1098174117,51.1098174117
 01/27  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,49.2781765871,49.2781765871
 01/27  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,49.1805829558,49.1805829558
 01/27  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,51.5471818718,51.5471818718
 01/27  18:00:00,31.8183581576,2.40528565607,0.0,0.0,16.4436737891,4.04639871239,45.4708893342,45.4708893342
 01/27  19:00:00,17.7795985163,2.36377424185,0.0,0.0,5.48122459637,1.0115996781,45.4662248351,45.4662248351
 01/27  20:00:00,18.6923272441,3.27650296969,0.0,0.0,5.48122459637,1.0115996781,63.2264198875,63.2264198875
 01/27  21:00:00,17.8556923357,2.43986806128,0.0,0.0,5.48122459637,1.0115996781,47.237038931,47.237038931
 01/27  22:00:00,18.6160410853,3.20021681079,0.0,0.0,5.48122459637,1.0115996781,61.9688819743,61.9688819743
 01/27  23:00:00,17.7747054761,2.35888120168,0.0,0.0,5.48122459637,1.0115996781,45.783483052,45.783483052
 01/27  24:00:00,18.4436541488,3.02782987438,0.0,0.0,5.48122459637,1.0115996781,58.7193499098,58.7193499098
 01/28  01:00:00,17.6207535322,2.20492925769,0.0,0.0,5.48122459637,1.0115996781,42.8361213589,42.8361213589
 01/28  02:00:00,18.3665112256,2.95068695109,0.0,0.0,5.48122459637,1.0115996781,57.3125413342,57.3125413342
 01/28  03:00:00,17.6012004526,2.18537617813,0.0,0.0,5.48122459637,1.0115996781,42.5769716398,42.5769716398
 01/28  04:00:00,18.2561944577,2.84037018324,0.0,0.0,5.48122459637,1.0115996781,55.3053368285,55.3053368285
 01/28  05:00:00,17.5279691855,2.11214491104,0.0,0.0,5.48122459637,1.0115996781,41.2543663805,41.2543663805
 01/28  06:00:00,18.1800883412,2.76426406671,0.0,0.0,5.48122459637,1.0115996781,53.9310203245,53.9310203245
 01/28  07:00:00,17.4367315988,2.02090732432,0.0,0.0,5.48122459637,1.0115996781,39.5803751713,39.5803751713
 01/28  08:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,67.5336186137,67.5336186137
 01/28  09:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,49.0270914198,49.0270914198
 01/28  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,37.7313180708,37.7313180708
 01/28  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,33.3734569334,33.3734569334
 01/28  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,32.0264487194,32.0264487194
 01/28  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,43.0182942698,43.0182942698
 01/28  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,56.2954441679,56.2954441679
 01/28  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,54.298545955,54.298545955
 01/28  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,51.9920526787,51.9920526787
 01/28  17:00:00,8.72250193227,2.22967765781,0.0,0.0,5.48122459637,1.0115996781,42.224075979,42.224075979
 01/28  18:00:00,17.750332589,2.33450831452,0.0,0.0,5.48122459637,1.0115996781,44.8326768551,44.8326768551
 01/28  19:00:00,19.0408291351,3.62500486062,0.0,0.0,5.48122459637,1.0115996781,70.2617470657,70.2617470657
 01/28  20:00:00,18.3729584308,2.95713415634,0.0,0.0,5.48122459637,1.0115996781,57.2523602162,57.2523602162
 01/28  21:00:00,19.6241371595,4.20831288503,0.0,0.0,5.48122459637,1.0115996781,81.9667700639,81.9667700639
 01/28  22:00:00,18.7218243043,3.3060000298,0.0,0.0,5.48122459637,1.0115996781,64.1928897047,64.1928897047
 01/28  23:00:00,20.1110390489,4.69521477447,0.0,0.0,5.48122459637,1.0115996781,92.4399917007,92.4399917007
 01/28  24:00:00,19.2118658869,3.79604161246,0.0,0.0,5.48122459637,1.0115996781,79.4032427145,79.4032427145
 01/29  01:00:00,20.4599021718,5.04407789733,0.0,0.0,5.48122459637,1.0115996781,107.659975721,107.659975721
 01/29  02:00:00,19.2873033171,3.87147904268,0.0,0.0,5.48122459637,1.0115996781,87.2916854789,87.2916854789
 01/29  03:00:00,20.5708016444,5.15497736996,0.0,0.0,5.48122459637,1.0115996781,116.016818433,116.016818433
 01/29  04:00:00,19.4067016357,3.99087736124,0.0,0.0,5.48122459637,1.0115996781,96.4350574832,96.4350574832
 01/29  05:00:00,20.7396511468,5.32382687235,0.0,0.0,5.48122459637,1.0115996781,125.972506531,125.972506531
 01/29  06:00:00,19.5144571978,4.09863292333,0.0,0.0,5.48122459637,1.0115996781,103.531187209,103.531187209
 01/29  07:00:00,20.8830046975,5.46718042301,0.0,0.0,5.48122459637,1.0115996781,134.012792036,134.012792036
 01/29  08:00:00,12.1914861397,4.21149519856,0.0,0.0,5.48122459637,1.0115996781,110.94630354,110.94630354
 01/29  09:00:00,11.73012281,5.23729853552,0.0,0.0,5.48122459637,1.0115996781,126.187328127,126.187328127
 01/29  10:00:00,10.0670335987,3.57420932424,0.0,0.0,5.48122459637,1.0115996781,81.553447772,81.553447772
 01/29  11:00:00,10.5774739027,4.08464962823,0.0,0.0,5.48122459637,1.0115996781,80.1450285569,80.1450285569
 01/29  12:00:00,9.02665131862,2.53382704415,0.0,0.0,5.48122459637,1.0115996781,48.8389675594,48.8389675594
 01/29  13:00:00,9.5446866062,3.05186233174,0.0,0.0,5.48122459637,1.0115996781,58.9161698768,58.9161698768
 01/29  14:00:00,8.56586974802,2.07304547355,0.0,0.0,5.48122459637,1.0115996781,39.8392292697,39.8392292697
 01/29  15:00:00,9.13292118714,2.64009691268,0.0,0.0,5.48122459637,1.0115996781,50.9316053133,50.9316053133
 01/29  16:00:00,8.48428746136,1.9914631869,0.0,0.0,5.48122459637,1.0115996781,38.3684202101,38.3684202101
 01/29  17:00:00,9.5388778168,3.04605354233,0.0,0.0,5.48122459637,1.0115996781,59.0027843913,59.0027843913
 01/29  18:00:00,16.6699886653,2.74133105748,0.0,0.0,5.48122459637,1.0115996781,53.1843181677,53.1843181677
 01/29  19:00:00,19.6525815949,4.23675732043,0.0,0.0,5.48122459637,1.0115996781,82.6937634322,82.6937634322
 01/29  20:00:00,18.9768946779,3.56107040342,0.0,0.0,5.48122459637,1.0115996781,72.3776689157,72.3776689157
 01/29  21:00:00,20.4572027094,5.04137843495,0.0,0.0,5.48122459637,1.0115996781,111.524230669,111.524230669
 01/29  22:00:00,19.4181000949,4.00227582045,0.0,0.0,5.48122459637,1.0115996781,98.401969236,98.401969236
 01/29  23:00:00,20.8131891787,5.39736490428,0.0,0.0,5.48122459637,1.0115996781,130.300888256,130.300888256
 01/29  24:00:00,19.6643383946,4.2485141201,0.0,0.0,5.48122459637,1.0115996781,114.004042005,114.004042005
 01/30  01:00:00,21.2066930523,5.79086877787,0.0,0.0,5.48122459637,1.0115996781,151.527449563,151.527449563
 01/30  02:00:00,19.9149474808,4.49912320634,0.0,0.0,5.48122459637,1.0115996781,128.017879755,128.017879755
 01/30  03:00:00,21.2470960723,5.83127179784,0.0,0.0,5.48122459637,1.0115996781,152.739022635,152.739022635
 01/30  04:00:00,19.8195309071,4.4037066326,0.0,0.0,5.48122459637,1.0115996781,121.791455451,121.791455451
 01/30  05:00:00,21.1445673272,5.72874305278,0.0,0.0,5.48122459637,1.0115996781,147.429508471,147.429508471
 01/30  06:00:00,19.7346908378,4.31886656336,0.0,0.0,5.48122459637,1.0115996781,117.270969517,117.270969517
 01/30  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,175.109998142,175.109998142
 01/30  08:00:00,37.1909672014,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,139.896599513,139.896599513
 01/30  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,108.776918643,108.776918643
 01/30  10:00:00,67.0039893841,8.5685709139,0.0,0.0,49.3310213673,9.10439710289,85.7841451907,85.7841451907
 01/30  11:00:00,66.9859238302,8.55050535998,0.0,0.0,49.3310213673,9.10439710289,76.6824472128,76.6824472128
 01/30  12:00:00,67.0355278904,8.60010942022,0.0,0.0,49.3310213673,9.10439710289,61.3016107655,61.3016107655
 01/30  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,50.723131138,50.723131138
 01/30  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,43.1094656563,43.1094656563
 01/30  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.9996101887,39.9996101887
 01/30  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,40.5329784935,40.5329784935
 01/30  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,46.5590385586,46.5590385586
 01/30  18:00:00,30.3509644391,2.42505860432,0.0,0.0,16.4436737891,4.04639871239,45.9109496893,45.9109496893
 01/30  19:00:00,17.9401262579,2.52430198347,0.0,0.0,5.48122459637,1.0115996781,48.6351578078,48.6351578078
 01/30  20:00:00,19.1011639776,3.68533970318,0.0,0.0,5.48122459637,1.0115996781,71.2950754481,71.2950754481
 01/30  21:00:00,18.4267475982,3.01092332371,0.0,0.0,5.48122459637,1.0115996781,58.4595384711,58.4595384711
 01/30  22:00:00,19.5842280241,4.16840374965,0.0,0.0,5.48122459637,1.0115996781,81.0844290575,81.0844290575
 01/30  23:00:00,18.6887153583,3.27289108381,0.0,0.0,5.48122459637,1.0115996781,63.4650733826,63.4650733826
 01/30  24:00:00,19.9526617745,4.53683750007,0.0,0.0,5.48122459637,1.0115996781,89.4845915153,89.4845915153
 01/31  01:00:00,18.9072860493,3.49146177485,0.0,0.0,5.48122459637,1.0115996781,70.4543010418,70.4543010418
 01/31  02:00:00,19.9624992381,4.54667496366,0.0,0.0,5.48122459637,1.0115996781,91.4774027151,91.4774027151
 01/31  03:00:00,18.8627510773,3.44692680282,0.0,0.0,5.48122459637,1.0115996781,69.5414855696,69.5414855696
 01/31  04:00:00,19.884131367,4.4683070925,0.0,0.0,5.48122459637,1.0115996781,89.3397617988,89.3397617988
 01/31  05:00:00,18.8267140842,3.41088980975,0.0,0.0,5.48122459637,1.0115996781,68.8083892804,68.8083892804
 01/31  06:00:00,19.88307442,4.46725014554,0.0,0.0,5.48122459637,1.0115996781,89.9467609657,89.9467609657
 01/31  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,115.176989628,115.176989628
 01/31  08:00:00,37.1909672014,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,96.3468279604,96.3468279604
 01/31  09:00:00,54.9994739443,8.53810434493,0.0,0.0,38.3685721746,8.09279742479,82.8513202391,82.8513202391
 01/31  10:00:00,67.0355278904,8.60010942022,0.0,0.0,49.3310213673,9.10439710289,71.9566242524,71.9566242524
 01/31  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,59.6602201322,59.6602201322
 01/31  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,42.0601726056,42.0601726056
 01/31  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,33.9088421188,33.9088421188
 01/31  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,31.2009895025,31.2009895025
 01/31  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,31.1393040709,31.1393040709
 01/31  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.9575505133,33.9575505133
 01/31  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.4385619049,38.4385619049
 01/31  18:00:00,29.8797640572,1.95385822236,0.0,0.0,16.4436737891,4.04639871239,36.9274671406,36.9274671406
 01/31  19:00:00,17.5250216227,2.10919734826,0.0,0.0,5.48122459637,1.0115996781,40.668079384,40.668079384
 01/31  20:00:00,18.5008149726,3.08499069814,0.0,0.0,5.48122459637,1.0115996781,59.4803009044,59.4803009044
 01/31  21:00:00,17.8727170349,2.45689276039,0.0,0.0,5.48122459637,1.0115996781,47.8039008428,47.8039008428
 01/31  22:00:00,18.782023441,3.36619916659,0.0,0.0,5.48122459637,1.0115996781,65.151591193,65.151591193
 01/31  23:00:00,18.1824297085,2.76660543408,0.0,0.0,5.48122459637,1.0115996781,54.0769983683,54.0769983683
 01/31  24:00:00,19.3026453849,3.88682111046,0.0,0.0,5.48122459637,1.0115996781,75.5354237858,75.5354237858
 02/01  01:00:00,18.6744907112,3.25866643672,0.0,0.0,5.48122459637,1.0115996781,63.9466864533,63.9466864533
 02/01  02:00:00,20.1377881729,4.7219638984,0.0,0.0,5.48122459637,1.0115996781,94.9123952379,94.9123952379
 02/01  03:00:00,19.4986312582,4.08280698376,0.0,0.0,5.48122459637,1.0115996781,95.8907566735,95.8907566735
 02/01  04:00:00,20.9763385546,5.56051428017,0.0,0.0,5.48122459637,1.0115996781,136.984789758,136.984789758
 02/01  05:00:00,20.0597117488,4.64388747435,0.0,0.0,5.48122459637,1.0115996781,130.231292329,130.231292329
 02/01  06:00:00,21.5040326016,6.08820832718,0.0,0.0,5.48122459637,1.0115996781,165.628024056,165.628024056
 02/01  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,204.511449302,204.511449302
 02/01  08:00:00,37.1909672014,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,179.408629024,179.408629024
 02/01  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,129.102637874,129.102637874
 02/01  10:00:00,67.0039893841,8.5685709139,0.0,0.0,49.3310213673,9.10439710289,81.2059619538,81.2059619538
 02/01  11:00:00,67.0355278904,8.60010942022,0.0,0.0,49.3310213673,9.10439710289,62.2786306479,62.2786306479
 02/01  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,51.1389022699,51.1389022699
 02/01  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,45.7740104178,45.7740104178
 02/01  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.6719690422,39.6719690422
 02/01  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,34.8152513252,34.8152513252
 02/01  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.4824217747,33.4824217747
 02/01  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.7336885086,38.7336885086
 02/01  18:00:00,30.3151051147,2.3891992799,0.0,0.0,16.4436737891,4.04639871239,45.0733099994,45.0733099994
 02/01  19:00:00,18.2460121155,2.830187841,0.0,0.0,5.48122459637,1.0115996781,54.2011542593,54.2011542593
 02/01  20:00:00,19.7953383797,4.37951410519,0.0,0.0,5.48122459637,1.0115996781,84.8697059056,84.8697059056
 02/01  21:00:00,19.1107131082,3.69488883374,0.0,0.0,5.48122459637,1.0115996781,77.7524235111,77.7524235111
 02/01  22:00:00,20.6768666252,5.26104235071,0.0,0.0,5.48122459637,1.0115996781,121.322486797,121.322486797
 02/01  23:00:00,19.577065138,4.16124086352,0.0,0.0,5.48122459637,1.0115996781,106.861451444,106.861451444
 02/01  24:00:00,21.0098021725,5.59397789806,0.0,0.0,5.48122459637,1.0115996781,139.914812696,139.914812696
 02/02  01:00:00,19.7126234571,4.29679918264,0.0,0.0,5.48122459637,1.0115996781,115.526809942,115.526809942
 02/02  02:00:00,20.989116851,5.57329257651,0.0,0.0,5.48122459637,1.0115996781,140.09415057,140.09415057
 02/02  03:00:00,19.6035156536,4.18769137912,0.0,0.0,5.48122459637,1.0115996781,110.879358703,110.879358703
 02/02  04:00:00,20.7533260899,5.33750181547,0.0,0.0,5.48122459637,1.0115996781,127.952419526,127.952419526
 02/02  05:00:00,19.2048296798,3.78900540531,0.0,0.0,5.48122459637,1.0115996781,87.5310372429,87.5310372429
 02/02  06:00:00,20.0653030408,4.6494787663,0.0,0.0,5.48122459637,1.0115996781,97.6535195065,97.6535195065
 02/02  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,111.588893306,111.588893306
 02/02  08:00:00,37.0386343565,8.5685709139,0.0,0.0,21.9248983855,5.05799839049,90.544293356,90.544293356
 02/02  09:00:00,55.0366769895,8.5753073901,0.0,0.0,38.3685721746,8.09279742479,73.9678376414,73.9678376414
 02/02  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,52.5816518546,52.5816518546
 02/02  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,34.272554925,34.272554925
 02/02  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.5368698566,20.5368698566
 02/02  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,11.8703466471,11.8703466471
 02/02  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.73234492898,5.73234492898
 02/02  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.78337480625,4.78337480625
 02/02  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.77855311461,4.77855311461
 02/02  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.94503120706,5.94503120706
 02/02  18:00:00,28.8090908497,0.883185014869,0.0,0.0,16.4436737891,4.04639871239,16.5821055641,16.5821055641
 02/02  19:00:00,17.1382543837,1.72243010923,0.0,0.0,5.48122459637,1.0115996781,32.5061564485,32.5061564485
 02/02  20:00:00,17.494835597,2.07901132253,0.0,0.0,5.48122459637,1.0115996781,39.9070042123,39.9070042123
 02/02  21:00:00,17.9956908077,2.57986653321,0.0,0.0,5.48122459637,1.0115996781,49.4667914366,49.4667914366
 02/02  22:00:00,18.0309252936,2.61510101912,0.0,0.0,5.48122459637,1.0115996781,50.6110406869,50.6110406869
 02/02  23:00:00,18.5143264453,3.09850217089,0.0,0.0,5.48122459637,1.0115996781,59.7622714376,59.7622714376
 02/02  24:00:00,18.5659554754,3.15013120096,0.0,0.0,5.48122459637,1.0115996781,61.3901376501,61.3901376501
 02/03  01:00:00,19.1312053555,3.71538108104,0.0,0.0,5.48122459637,1.0115996781,71.9956343423,71.9956343423
 02/03  02:00:00,18.8147932216,3.3989689471,0.0,0.0,5.48122459637,1.0115996781,66.4585469354,66.4585469354
 02/03  03:00:00,19.1878218217,3.77199754728,0.0,0.0,5.48122459637,1.0115996781,73.2092809626,73.2092809626
 02/03  04:00:00,18.8448885029,3.42906422848,0.0,0.0,5.48122459637,1.0115996781,67.1043143217,67.1043143217
 02/03  05:00:00,19.3926478332,3.97682355876,0.0,0.0,5.48122459637,1.0115996781,77.3018885032,77.3018885032
 02/03  06:00:00,19.2696931626,3.85386888817,0.0,0.0,5.48122459637,1.0115996781,75.7387536693,75.7387536693
 02/03  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,119.648544528,119.648544528
 02/03  08:00:00,37.1909672014,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,101.564363717,101.564363717
 02/03  09:00:00,55.0242759744,8.56290637504,0.0,0.0,38.3685721746,8.09279742479,75.8210877943,75.8210877943
 02/03  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,42.6662951374,42.6662951374
 02/03  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,18.494983676,18.494983676
 02/03  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.31395228552,6.31395228552
 02/03  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,4.7442109599,4.7442109599
 02/03  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.84794629001,2.84794629001
 02/03  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.83405726183,1.83405726183
 02/03  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.47567890532,1.47567890532
 02/03  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.41111572522,2.41111572522
 02/03  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/03  19:00:00,16.505832843,1.09000856849,0.0,0.0,5.48122459637,1.0115996781,20.464817675,20.464817675
 02/03  20:00:00,16.843476063,1.42765178852,0.0,0.0,5.48122459637,1.0115996781,27.3018602501,27.3018602501
 02/03  21:00:00,17.8145149597,2.3986906852,0.0,0.0,5.48122459637,1.0115996781,46.0390764761,46.0390764761
 02/03  22:00:00,17.5047868404,2.0889625659,0.0,0.0,5.48122459637,1.0115996781,40.3381294439,40.3381294439
 02/03  23:00:00,18.5300789979,3.11425472342,0.0,0.0,5.48122459637,1.0115996781,60.1880421048,60.1880421048
 02/03  24:00:00,17.9103510327,2.49452675826,0.0,0.0,5.48122459637,1.0115996781,48.3810960629,48.3810960629
 02/04  01:00:00,19.0948171936,3.67899291915,0.0,0.0,5.48122459637,1.0115996781,71.4507205911,71.4507205911
 02/04  02:00:00,18.4238718426,3.00804756809,0.0,0.0,5.48122459637,1.0115996781,58.5843030647,58.5843030647
 02/04  03:00:00,19.5809866861,4.16516241164,0.0,0.0,5.48122459637,1.0115996781,81.2055968108,81.2055968108
 02/04  04:00:00,18.696548909,3.28072463452,0.0,0.0,5.48122459637,1.0115996781,64.0223537032,64.0223537032
 02/04  05:00:00,19.8754311864,4.45960691191,0.0,0.0,5.48122459637,1.0115996781,87.1565412168,87.1565412168
 02/04  06:00:00,18.8659347256,3.45011045113,0.0,0.0,5.48122459637,1.0115996781,67.4172736684,67.4172736684
 02/04  07:00:00,20.2574384599,4.84161418546,0.0,0.0,5.48122459637,1.0115996781,96.2313606264,96.2313606264
 02/04  08:00:00,16.7008946999,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,127.3511968,127.3511968
 02/04  09:00:00,16.1034614354,8.59903748288,0.0,0.0,5.48122459637,2.0231993562,94.1357985971,94.1357985971
 02/04  10:00:00,25.8014471639,8.60010942022,0.0,0.0,13.1549390313,4.04639871239,56.2392832392,56.2392832392
 02/04  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,26.0899922812,26.0899922812
 02/04  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,9.15279528328,9.15279528328
 02/04  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.29711139176,7.29711139176
 02/04  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.05340683635,6.05340683635
 02/04  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,4.89709941854,4.89709941854
 02/04  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,4.63321128774,4.63321128774
 02/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  19:00:00,16.6833106397,1.26748636519,0.0,0.0,5.48122459637,1.0115996781,23.9816577675,23.9816577675
 02/04  20:00:00,17.0273867243,1.61156244983,0.0,0.0,5.48122459637,1.0115996781,30.8419735439,30.8419735439
 02/04  21:00:00,18.2762062213,2.86038194686,0.0,0.0,5.48122459637,1.0115996781,55.2127297851,55.2127297851
 02/04  22:00:00,17.8987444875,2.48292021307,0.0,0.0,5.48122459637,1.0115996781,47.9628396199,47.9628396199
 02/04  23:00:00,19.1487917471,3.73296747263,0.0,0.0,5.48122459637,1.0115996781,72.5719004827,72.5719004827
 02/04  24:00:00,18.4449041717,3.0290798972,0.0,0.0,5.48122459637,1.0115996781,58.7919046749,58.7919046749
 02/05  01:00:00,19.675111102,4.25928682752,0.0,0.0,5.48122459637,1.0115996781,83.1529924622,83.1529924622
 02/05  02:00:00,18.7003072843,3.28448300983,0.0,0.0,5.48122459637,1.0115996781,63.9106601324,63.9106601324
 02/05  03:00:00,19.9459925029,4.53016822841,0.0,0.0,5.48122459637,1.0115996781,88.6487524451,88.6487524451
 02/05  04:00:00,18.9279639261,3.51213965167,0.0,0.0,5.48122459637,1.0115996781,68.4652329301,68.4652329301
 02/05  05:00:00,20.3683845113,4.95256023687,0.0,0.0,5.48122459637,1.0115996781,98.6463546584,98.6463546584
 02/05  06:00:00,19.2504137214,3.83458944694,0.0,0.0,5.48122459637,1.0115996781,81.535521144,81.535521144
 02/05  07:00:00,20.4584464773,5.04262220285,0.0,0.0,5.48122459637,1.0115996781,107.687388887,107.687388887
 02/05  08:00:00,10.2245483576,3.73172408317,0.0,0.0,5.48122459637,1.0115996781,80.2421407297,80.2421407297
 02/05  09:00:00,10.60439359,4.11156931555,0.0,0.0,5.48122459637,1.0115996781,80.4966346678,80.4966346678
 02/05  10:00:00,8.60636005363,2.11353577917,0.0,0.0,5.48122459637,1.0115996781,40.9853408208,40.9853408208
 02/05  11:00:00,8.08022200638,1.58739773191,0.0,0.0,5.48122459637,1.0115996781,30.5827415508,30.5827415508
 02/05  12:00:00,6.91215507588,0.419330801411,0.0,0.0,5.48122459637,1.0115996781,7.91993977375,7.91993977375
 02/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  18:00:00,14.4679143237,0.53925671593,0.0,0.0,5.48122459637,1.0115996781,10.738542447,10.738542447
 02/05  19:00:00,16.4354039956,1.01957972117,0.0,0.0,5.48122459637,1.0115996781,19.8888516572,19.8888516572
 02/05  20:00:00,17.0175285899,1.60170431544,0.0,0.0,5.48122459637,1.0115996781,31.2392875752,31.2392875752
 02/05  21:00:00,17.1838617346,1.76803746018,0.0,0.0,5.48122459637,1.0115996781,34.3728319271,34.3728319271
 02/05  22:00:00,17.6161901921,2.20036591759,0.0,0.0,5.48122459637,1.0115996781,42.878548264,42.878548264
 02/05  23:00:00,17.5777704583,2.16194618387,0.0,0.0,5.48122459637,1.0115996781,42.0947280659,42.0947280659
 02/05  24:00:00,17.856894386,2.44107011149,0.0,0.0,5.48122459637,1.0115996781,47.6016274656,47.6016274656
 02/06  01:00:00,17.6649635325,2.24913925801,0.0,0.0,5.48122459637,1.0115996781,43.8224461455,43.8224461455
 02/06  02:00:00,17.8510180765,2.43519380208,0.0,0.0,5.48122459637,1.0115996781,47.5228312281,47.5228312281
 02/06  03:00:00,17.5718019871,2.15597771259,0.0,0.0,5.48122459637,1.0115996781,42.032354885,42.032354885
 02/06  04:00:00,17.7545950297,2.33877075526,0.0,0.0,5.48122459637,1.0115996781,45.6663742554,45.6663742554
 02/06  05:00:00,17.5344557643,2.11863148988,0.0,0.0,5.48122459637,1.0115996781,41.3073789873,41.3073789873
 02/06  06:00:00,17.7340785508,2.31825427632,0.0,0.0,5.48122459637,1.0115996781,45.2829905523,45.2829905523
 02/06  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,62.4527721401,62.4527721401
 02/06  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,49.8115323462,49.8115323462
 02/06  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,37.2501899731,37.2501899731
 02/06  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,26.5950703126,26.5950703126
 02/06  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,19.6003690364,19.6003690364
 02/06  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.3285883851,14.3285883851
 02/06  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,15.8632292372,15.8632292372
 02/06  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,18.5734137844,18.5734137844
 02/06  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,15.5789168165,15.5789168165
 02/06  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,15.7238306333,15.7238306333
 02/06  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,18.8374167514,18.8374167514
 02/06  18:00:00,27.6347646833,1.19602551515,0.0,0.0,16.4436737891,4.04639871239,22.5928701911,22.5928701911
 02/06  19:00:00,16.7829684944,1.36714421998,0.0,0.0,5.48122459637,1.0115996781,26.2457059523,26.2457059523
