Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  20:00:00,17.4707068466,2.05488257215,0.0,0.0,5.48122459637,1.0115996781,39.6523066442,39.6523066442
 02/06  21:00:00,17.0589630772,1.64313880272,0.0,0.0,5.48122459637,1.0115996781,31.8817057327,31.8817057327
 02/06  22:00:00,17.7063683541,2.29054407961,0.0,0.0,5.48122459637,1.0115996781,44.4278924564,44.4278924564
 02/06  23:00:00,17.1555288624,1.73970458797,0.0,0.0,5.48122459637,1.0115996781,33.8742779393,33.8742779393
 02/06  24:00:00,17.831347751,2.41552347656,0.0,0.0,5.48122459637,1.0115996781,46.9920538134,46.9920538134
 02/07  01:00:00,17.2857301619,1.86990588748,0.0,0.0,5.48122459637,1.0115996781,36.4927895646,36.4927895646
 02/07  02:00:00,17.9352184505,2.51939417608,0.0,0.0,5.48122459637,1.0115996781,49.0956134063,49.0956134063
 02/07  03:00:00,17.3246667326,1.90884245813,0.0,0.0,5.48122459637,1.0115996781,37.3150658723,37.3150658723
 02/07  04:00:00,18.0073613707,2.59153709624,0.0,0.0,5.48122459637,1.0115996781,50.5949152048,50.5949152048
 02/07  05:00:00,17.385583366,1.9697590915,0.0,0.0,5.48122459637,1.0115996781,38.5728024432,38.5728024432
 02/07  06:00:00,18.0700421904,2.6542179159,0.0,0.0,5.48122459637,1.0115996781,51.8881917646,51.8881917646
 02/07  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,66.5332068684,66.5332068684
 02/07  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,55.6878718418,55.6878718418
 02/07  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,48.1608343857,48.1608343857
 02/07  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.326386642,39.326386642
 02/07  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,29.2422241263,29.2422241263
 02/07  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.2695056367,22.2695056367
 02/07  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,23.0298356489,23.0298356489
 02/07  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,24.6569962669,24.6569962669
 02/07  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,23.1983863446,23.1983863446
 02/07  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.8450003753,22.8450003753
 02/07  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,24.0000860936,24.0000860936
 02/07  18:00:00,27.7364438814,1.29770471321,0.0,0.0,16.4436737891,4.04639871239,24.5714134761,24.5714134761
 02/07  19:00:00,16.8043565095,1.38853223501,0.0,0.0,5.48122459637,1.0115996781,26.6843371979,26.6843371979
 02/07  20:00:00,17.4961784291,2.0803541546,0.0,0.0,5.48122459637,1.0115996781,40.1822926806,40.1822926806
 02/07  21:00:00,17.0652144197,1.64939014519,0.0,0.0,5.48122459637,1.0115996781,32.040893905,32.040893905
 02/07  22:00:00,17.7690334998,2.35320922535,0.0,0.0,5.48122459637,1.0115996781,45.7081838212,45.7081838212
 02/07  23:00:00,17.2856781685,1.86985389408,0.0,0.0,5.48122459637,1.0115996781,36.4619853005,36.4619853005
 02/07  24:00:00,18.0271124423,2.61128816782,0.0,0.0,5.48122459637,1.0115996781,50.8493730105,50.8493730105
 02/08  01:00:00,17.4218960312,2.00607175673,0.0,0.0,5.48122459637,1.0115996781,39.1810804828,39.1810804828
 02/08  02:00:00,18.1606193772,2.74479510274,0.0,0.0,5.48122459637,1.0115996781,53.5268578356,53.5268578356
 02/08  03:00:00,17.5374474344,2.12162315997,0.0,0.0,5.48122459637,1.0115996781,41.4596068727,41.4596068727
 02/08  04:00:00,18.3753816234,2.95955734892,0.0,0.0,5.48122459637,1.0115996781,57.7871912103,57.7871912103
 02/08  05:00:00,17.7088327662,2.2930084917,0.0,0.0,5.48122459637,1.0115996781,44.8652864544,44.8652864544
 02/08  06:00:00,18.5725753565,3.15675108202,0.0,0.0,5.48122459637,1.0115996781,61.7159473915,61.7159473915
 02/08  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,78.4160373262,78.4160373262
 02/08  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,65.5583871847,65.5583871847
 02/08  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,53.7659585578,53.7659585578
 02/08  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.1968236463,39.1968236463
 02/08  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,26.8198058974,26.8198058974
 02/08  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.614206739,21.614206739
 02/08  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,20.0253788621,20.0253788621
 02/08  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.3540087966,14.3540087966
 02/08  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,11.649283258,11.649283258
 02/08  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.97012897643,9.97012897643
 02/08  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.6359036811,12.6359036811
 02/08  18:00:00,27.5632452308,1.1245060626,0.0,0.0,16.4436737891,4.04639871239,21.1813174978,21.1813174978
 02/08  19:00:00,17.456754191,2.04092991649,0.0,0.0,5.48122459637,1.0115996781,38.9489158347,38.9489158347
 02/08  20:00:00,17.9123796803,2.49655540584,0.0,0.0,5.48122459637,1.0115996781,48.4980952008,48.4980952008
 02/08  21:00:00,18.5713813411,3.15555706668,0.0,0.0,5.48122459637,1.0115996781,60.883550864,60.883550864
 02/08  22:00:00,18.656620582,3.24079630752,0.0,0.0,5.48122459637,1.0115996781,63.5368108439,63.5368108439
 02/08  23:00:00,19.162043817,3.74621954256,0.0,0.0,5.48122459637,1.0115996781,72.5346865293,72.5346865293
 02/08  24:00:00,18.9892805693,3.57345629488,0.0,0.0,5.48122459637,1.0115996781,70.3595210132,70.3595210132
 02/09  01:00:00,19.4081689606,3.99234468609,0.0,0.0,5.48122459637,1.0115996781,77.4278206885,77.4278206885
 02/09  02:00:00,19.0665819207,3.65075764619,0.0,0.0,5.48122459637,1.0115996781,71.9979380199,71.9979380199
 02/09  03:00:00,19.3483028128,3.93247853836,0.0,0.0,5.48122459637,1.0115996781,76.2823379545,76.2823379545
 02/09  04:00:00,19.0509985116,3.63517423716,0.0,0.0,5.48122459637,1.0115996781,71.7509885949,71.7509885949
 02/09  05:00:00,19.3582805574,3.94245628295,0.0,0.0,5.48122459637,1.0115996781,76.5221140188,76.5221140188
 02/09  06:00:00,19.0625690968,3.64674482238,0.0,0.0,5.48122459637,1.0115996781,72.0419530274,72.0419530274
 02/09  07:00:00,23.9539286194,8.53810434493,0.0,0.0,5.48122459637,1.0115996781,105.972187146,105.972187146
 02/09  08:00:00,35.5210011209,8.53810434493,0.0,0.0,21.9248983855,5.05799839049,89.8603979571,89.8603979571
 02/09  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,71.2611092869,71.2611092869
 02/09  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,50.9152748944,50.9152748944
 02/09  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.2315302586,33.2315302586
 02/09  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,19.0254700787,19.0254700787
 02/09  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,11.584555132,11.584555132
 02/09  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.78239775876,5.78239775876
 02/09  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.87417749607,4.87417749607
 02/09  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.51460318576,4.51460318576
 02/09  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.34039223888,5.34039223888
 02/09  18:00:00,27.0189897703,0.58025060219,0.0,0.0,16.4436737891,4.04639871239,10.8734658817,10.8734658817
 02/09  19:00:00,17.10683043,1.69100615556,0.0,0.0,5.48122459637,1.0115996781,31.9626472423,31.9626472423
 02/09  20:00:00,17.1605522061,1.74472793159,0.0,0.0,5.48122459637,1.0115996781,33.3699207053,33.3699207053
 02/09  21:00:00,18.2719934584,2.85616918389,0.0,0.0,5.48122459637,1.0115996781,55.1011781582,55.1011781582
 02/09  22:00:00,17.7582989748,2.34247470034,0.0,0.0,5.48122459637,1.0115996781,45.2112836153,45.2112836153
 02/09  23:00:00,18.7024328122,3.2866085377,0.0,0.0,5.48122459637,1.0115996781,63.7516333357,63.7516333357
 02/09  24:00:00,17.9914149621,2.57559068759,0.0,0.0,5.48122459637,1.0115996781,49.8938086925,49.8938086925
 02/10  01:00:00,19.0822413571,3.66641708266,0.0,0.0,5.48122459637,1.0115996781,71.3979753543,71.3979753543
 02/10  02:00:00,18.3223654594,2.90654118492,0.0,0.0,5.48122459637,1.0115996781,56.4922586696,56.4922586696
 02/10  03:00:00,19.5798527337,4.16402845924,0.0,0.0,5.48122459637,1.0115996781,81.3948053191,81.3948053191
 02/10  04:00:00,18.6950574043,3.27923312984,0.0,0.0,5.48122459637,1.0115996781,63.9155801509,63.9155801509
 02/10  05:00:00,19.9112759529,4.49545167842,0.0,0.0,5.48122459637,1.0115996781,88.0968111811,88.0968111811
 02/10  06:00:00,19.012470684,3.5966464095,0.0,0.0,5.48122459637,1.0115996781,71.5143981058,71.5143981058
 02/10  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,132.92998166,132.92998166
 02/10  08:00:00,35.5514676899,8.5685709139,0.0,0.0,21.9248983855,5.05799839049,98.8152040854,98.8152040854
 02/10  09:00:00,55.0366769895,8.5753073901,0.0,0.0,38.3685721746,8.09279742479,77.1064578652,77.1064578652
 02/10  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,55.772288209,55.772288209
 02/10  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,40.6626894404,40.6626894404
 02/10  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,28.7724441433,28.7724441433
 02/10  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,21.0545415673,21.0545415673
 02/10  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.4017760391,12.4017760391
 02/10  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.48067616104,7.48067616104
 02/10  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.44380102202,8.44380102202
 02/10  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.4985947781,14.4985947781
 02/10  18:00:00,27.7227450439,1.28400587576,0.0,0.0,16.4436737891,4.04639871239,24.1131085317,24.1131085317
 02/10  19:00:00,17.1462402036,1.7304159291,0.0,0.0,5.48122459637,1.0115996781,33.0629781992,33.0629781992
 02/10  20:00:00,18.4222333982,3.00640912372,0.0,0.0,5.48122459637,1.0115996781,57.8798590465,57.8798590465
 02/10  21:00:00,18.1276288061,2.71180453166,0.0,0.0,5.48122459637,1.0115996781,52.5441111881,52.5441111881
 02/10  22:00:00,19.3140245476,3.89820027311,0.0,0.0,5.48122459637,1.0115996781,75.6861570703,75.6861570703
 02/10  23:00:00,18.4298232886,3.01399901415,0.0,0.0,5.48122459637,1.0115996781,58.6077783017,58.6077783017
 02/10  24:00:00,19.5626574186,4.14683314416,0.0,0.0,5.48122459637,1.0115996781,80.7642207876,80.7642207876
 02/11  01:00:00,18.6961153351,3.28029106062,0.0,0.0,5.48122459637,1.0115996781,63.9673112121,63.9673112121
 02/11  02:00:00,19.7083517182,4.29252744377,0.0,0.0,5.48122459637,1.0115996781,83.7938750764,83.7938750764
 02/11  03:00:00,18.5299769412,3.11415266671,0.0,0.0,5.48122459637,1.0115996781,60.7211925926,60.7211925926
 02/11  04:00:00,19.5860749429,4.1702506684,0.0,0.0,5.48122459637,1.0115996781,81.403537915,81.403537915
 02/11  05:00:00,18.617141775,3.20131750055,0.0,0.0,5.48122459637,1.0115996781,62.4956602778,62.4956602778
 02/11  06:00:00,19.6945245577,4.27870028327,0.0,0.0,5.48122459637,1.0115996781,83.6231148881,83.6231148881
 02/11  07:00:00,18.7986740801,3.38284980561,0.0,0.0,5.48122459637,1.0115996781,65.6875489855,65.6875489855
 02/11  08:00:00,15.2137280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,120.827156073,120.827156073
 02/11  09:00:00,16.1339280044,8.62950405186,0.0,0.0,5.48122459637,2.0231993562,95.3256862049,95.3256862049
 02/11  10:00:00,25.7642441187,8.56290637504,0.0,0.0,13.1549390313,4.04639871239,76.8519146452,76.8519146452
 02/11  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,65.2361922732,65.2361922732
 02/11  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,56.4613886418,56.4613886418
 02/11  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,51.3148951732,51.3148951732
 02/11  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,51.8379644379,51.8379644379
 02/11  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,52.9620344037,52.9620344037
 02/11  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,53.4941920364,53.4941920364
 02/11  17:00:00,8.7519272551,2.25910298063,0.0,0.0,5.48122459637,1.0115996781,42.5831613726,42.5831613726
 02/11  18:00:00,14.792860863,2.35136992186,0.0,0.0,5.48122459637,1.0115996781,44.9788416467,44.9788416467
 02/11  19:00:00,19.2023318383,3.78650756386,0.0,0.0,5.48122459637,1.0115996781,73.2423997488,73.2423997488
 02/11  20:00:00,18.6377106385,3.22188636408,0.0,0.0,5.48122459637,1.0115996781,62.3149866581,62.3149866581
 02/11  21:00:00,20.184874694,4.76905041954,0.0,0.0,5.48122459637,1.0115996781,95.7201854662,95.7201854662
 02/11  22:00:00,19.0391416595,3.62331738504,0.0,0.0,5.48122459637,1.0115996781,75.3233419959,75.3233419959
 02/11  23:00:00,20.2421687894,4.82634451496,0.0,0.0,5.48122459637,1.0115996781,102.241282529,102.241282529
 02/11  24:00:00,19.1521502457,3.7363259712,0.0,0.0,5.48122459637,1.0115996781,83.4930315288,83.4930315288
 02/12  01:00:00,20.4757263003,5.05990202583,0.0,0.0,5.48122459637,1.0115996781,114.10259,114.10259
 02/12  02:00:00,19.4131391934,3.99731491892,0.0,0.0,5.48122459637,1.0115996781,98.5875985849,98.5875985849
 02/12  03:00:00,20.860724689,5.44490041452,0.0,0.0,5.48122459637,1.0115996781,133.239924337,133.239924337
 02/12  04:00:00,19.6921917894,4.27636751494,0.0,0.0,5.48122459637,1.0115996781,115.027386656,115.027386656
 02/12  05:00:00,21.1385235579,5.72269928346,0.0,0.0,5.48122459637,1.0115996781,147.644713701,147.644713701
 02/12  06:00:00,19.8650113861,4.44918711161,0.0,0.0,5.48122459637,1.0115996781,125.455592479,125.455592479
 02/12  07:00:00,21.3357298565,5.91990558208,0.0,0.0,5.48122459637,1.0115996781,159.083681563,159.083681563
 02/12  08:00:00,11.0108205685,4.51799629402,0.0,0.0,5.48122459637,1.0115996781,130.331756381,130.331756381
 02/12  09:00:00,12.0241486877,5.53132441325,0.0,0.0,5.48122459637,1.0115996781,142.773538525,142.773538525
 02/12  10:00:00,10.2816761522,3.78885187771,0.0,0.0,5.48122459637,1.0115996781,94.7708989529,94.7708989529
 02/12  11:00:00,10.8453535255,4.35252925102,0.0,0.0,5.48122459637,1.0115996781,93.3711635765,93.3711635765
 02/12  12:00:00,9.32316836421,2.83034408975,0.0,0.0,5.48122459637,1.0115996781,54.2527697482,54.2527697482
 02/12  13:00:00,9.74686832317,3.25404404871,0.0,0.0,5.48122459637,1.0115996781,63.0144042624,63.0144042624
 02/12  14:00:00,8.76584641788,2.27302214342,0.0,0.0,5.48122459637,1.0115996781,43.8271878365,43.8271878365
 02/12  15:00:00,9.4044041007,2.91157982623,0.0,0.0,5.48122459637,1.0115996781,56.132499393,56.132499393
 02/12  16:00:00,8.63686112806,2.1440368536,0.0,0.0,5.48122459637,1.0115996781,41.1962397277,41.1962397277
 02/12  17:00:00,9.60943823761,3.11661396314,0.0,0.0,5.48122459637,1.0115996781,60.1672588925,60.1672588925
 02/12  18:00:00,15.156187414,2.71469647288,0.0,0.0,5.48122459637,1.0115996781,52.561406151,52.561406151
 02/12  19:00:00,19.7192881243,4.30346384986,0.0,0.0,5.48122459637,1.0115996781,83.9663080709,83.9663080709
 02/12  20:00:00,19.2108940895,3.79506981506,0.0,0.0,5.48122459637,1.0115996781,82.9854804323,82.9854804323
 02/12  21:00:00,20.8308337879,5.41500951346,0.0,0.0,5.48122459637,1.0115996781,130.846868748,130.846868748
 02/12  22:00:00,19.7712327025,4.35540842804,0.0,0.0,5.48122459637,1.0115996781,118.702358593,118.702358593
 02/12  23:00:00,21.245225918,5.82940164356,0.0,0.0,5.48122459637,1.0115996781,153.711062808,153.711062808
 02/12  24:00:00,19.8695015754,4.45367730092,0.0,0.0,5.48122459637,1.0115996781,124.942296689,124.942296689
 02/13  01:00:00,21.0296414849,5.61381721043,0.0,0.0,5.48122459637,1.0115996781,143.420666284,143.420666284
 02/13  02:00:00,19.5092743343,4.09345005981,0.0,0.0,5.48122459637,1.0115996781,107.109632195,107.109632195
 02/13  03:00:00,20.4973828224,5.08155854792,0.0,0.0,5.48122459637,1.0115996781,118.787400621,118.787400621
 02/13  04:00:00,19.1180969945,3.70227272001,0.0,0.0,5.48122459637,1.0115996781,85.3690106388,85.3690106388
 02/13  05:00:00,20.0939617384,4.67813746395,0.0,0.0,5.48122459637,1.0115996781,100.212954883,100.212954883
 02/13  06:00:00,18.8392332209,3.42340894648,0.0,0.0,5.48122459637,1.0115996781,71.0180746095,71.0180746095
 02/13  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,114.079115667,114.079115667
 02/13  08:00:00,35.5210011209,8.53810434493,0.0,0.0,21.9248983855,5.05799839049,87.6682221195,87.6682221195
 02/13  09:00:00,55.0490780045,8.58770840516,0.0,0.0,38.3685721746,8.09279742479,73.9094041627,73.9094041627
 02/13  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,58.2995701723,58.2995701723
 02/13  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,46.4817451333,46.4817451333
 02/13  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.1276511935,39.1276511935
 02/13  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,34.045939017,34.045939017
 02/13  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.3579776337,20.3579776337
 02/13  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.0792064568,10.0792064568
 02/13  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.38963857353,7.38963857353
 02/13  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.722618541,12.722618541
 02/13  18:00:00,27.5517015272,1.11296235901,0.0,0.0,16.4436737891,4.04639871239,20.8889312925,20.8889312925
 02/13  19:00:00,17.2941206601,1.87829638566,0.0,0.0,5.48122459637,1.0115996781,35.6219683525,35.6219683525
 02/13  20:00:00,17.5798979713,2.16407369685,0.0,0.0,5.48122459637,1.0115996781,41.9308210958,41.9308210958
 02/13  21:00:00,17.9693371584,2.55351288393,0.0,0.0,5.48122459637,1.0115996781,48.9490982604,48.9490982604
 02/13  22:00:00,17.9819080668,2.56608379236,0.0,0.0,5.48122459637,1.0115996781,50.0941786692,50.0941786692
 02/13  23:00:00,18.2204383409,2.80461406644,0.0,0.0,5.48122459637,1.0115996781,53.9610792305,53.9610792305
 02/13  24:00:00,18.0631849166,2.64736064212,0.0,0.0,5.48122459637,1.0115996781,51.8519327789,51.8519327789
 02/14  01:00:00,18.2992408703,2.88341659581,0.0,0.0,5.48122459637,1.0115996781,55.6068579721,55.6068579721
 02/14  02:00:00,18.2081550203,2.79233074587,0.0,0.0,5.48122459637,1.0115996781,54.8352339863,54.8352339863
 02/14  03:00:00,18.1314421143,2.71561783986,0.0,0.0,5.48122459637,1.0115996781,52.4113380311,52.4113380311
 02/14  04:00:00,17.8340631179,2.41823884348,0.0,0.0,5.48122459637,1.0115996781,47.4900745786,47.4900745786
 02/14  05:00:00,17.8607542025,2.44492992807,0.0,0.0,5.48122459637,1.0115996781,47.2828771178,47.2828771178
 02/14  06:00:00,17.673797818,2.25797354354,0.0,0.0,5.48122459637,1.0115996781,44.4615041104,44.4615041104
 02/14  07:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,65.7435106837,65.7435106837
 02/14  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,54.3277456885,54.3277456885
 02/14  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,44.037910528,44.037910528
 02/14  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,35.7745267664,35.7745267664
 02/14  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,28.2875806732,28.2875806732
 02/14  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.1206778089,20.1206778089
 02/14  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,14.9383681646,14.9383681646
 02/14  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.92156912341,7.92156912341
 02/14  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.58835482268,6.58835482268
 02/14  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.65958204149,5.65958204149
 02/14  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.87713084763,6.87713084763
 02/14  18:00:00,25.5047356583,0.553163156782,0.0,0.0,16.4436737891,4.04639871239,10.4536881981,10.4536881981
 02/14  19:00:00,16.6609196787,1.24509540426,0.0,0.0,5.48122459637,1.0115996781,23.7589277346,23.7589277346
 02/14  20:00:00,17.1659985539,1.75017427942,0.0,0.0,5.48122459637,1.0115996781,33.5170196813,33.5170196813
 02/14  21:00:00,17.3637860489,1.94796177447,0.0,0.0,5.48122459637,1.0115996781,37.9563634049,37.9563634049
 02/14  22:00:00,17.7907201084,2.37489583396,0.0,0.0,5.48122459637,1.0115996781,45.7332977527,45.7332977527
 02/14  23:00:00,17.9829107087,2.56708643427,0.0,0.0,5.48122459637,1.0115996781,50.3047296408,50.3047296408
 02/14  24:00:00,18.5091334447,3.09330917022,0.0,0.0,5.48122459637,1.0115996781,59.7352806557,59.7352806557
 02/15  01:00:00,18.6658893601,3.25006508564,0.0,0.0,5.48122459637,1.0115996781,64.0748959206,64.0748959206
 02/15  02:00:00,19.1717152399,3.75589096547,0.0,0.0,5.48122459637,1.0115996781,72.7054128848,72.7054128848
 02/15  03:00:00,18.870425183,3.45460090858,0.0,0.0,5.48122459637,1.0115996781,68.2343117197,68.2343117197
 02/15  04:00:00,18.9947738402,3.57894956574,0.0,0.0,5.48122459637,1.0115996781,69.2465766414,69.2465766414
 02/15  05:00:00,18.7261904317,3.31036615728,0.0,0.0,5.48122459637,1.0115996781,65.3569214297,65.3569214297
 02/15  06:00:00,18.9471499568,3.5313256823,0.0,0.0,5.48122459637,1.0115996781,68.3700163476,68.3700163476
 02/15  07:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,97.0790182196,97.0790182196
 02/15  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,87.2345737897,87.2345737897
 02/15  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,74.0891723362,74.0891723362
 02/15  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,59.4446406247,59.4446406247
 02/15  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,49.3546682244,49.3546682244
 02/15  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,41.1129407807,41.1129407807
 02/15  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,37.4163721733,37.4163721733
 02/15  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.7918669935,33.7918669935
 02/15  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.0317973894,33.0317973894
 02/15  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.8250857239,36.8250857239
 02/15  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,46.411987816,46.411987816
 02/15  18:00:00,27.4543787225,2.50280622097,0.0,0.0,16.4436737891,4.04639871239,47.2873424429,47.2873424429
 02/15  19:00:00,18.1605278832,2.74470360871,0.0,0.0,5.48122459637,1.0115996781,52.8141759729,52.8141759729
 02/15  20:00:00,19.5285440583,4.11271978387,0.0,0.0,5.48122459637,1.0115996781,79.5588615515,79.5588615515
 02/15  21:00:00,18.7813151318,3.36549085729,0.0,0.0,5.48122459637,1.0115996781,65.289893851,65.289893851
 02/15  22:00:00,20.2279999288,4.81217565432,0.0,0.0,5.48122459637,1.0115996781,94.4175847845,94.4175847845
 02/15  23:00:00,19.4025073736,3.98668309911,0.0,0.0,5.48122459637,1.0115996781,87.6149738373,87.6149738373
 02/15  24:00:00,20.8695827567,5.4537584822,0.0,0.0,5.48122459637,1.0115996781,126.076525975,126.076525975
 02/16  01:00:00,19.7724684618,4.3566441873,0.0,0.0,5.48122459637,1.0115996781,111.101539621,111.101539621
 02/16  02:00:00,21.180180734,5.76435645954,0.0,0.0,5.48122459637,1.0115996781,144.394801681,144.394801681
 02/16  03:00:00,19.9592604328,4.54343615835,0.0,0.0,5.48122459637,1.0115996781,124.522399622,124.522399622
 02/16  04:00:00,21.3872520435,5.97142776904,0.0,0.0,5.48122459637,1.0115996781,157.301200399,157.301200399
 02/16  05:00:00,20.1302522235,4.71442794899,0.0,0.0,5.48122459637,1.0115996781,135.397007295,135.397007295
 02/16  06:00:00,21.5693199065,6.15349563199,0.0,0.0,5.48122459637,1.0115996781,167.046959524,167.046959524
 02/16  07:00:00,22.6495613666,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,198.604145279,198.604145279
 02/16  08:00:00,35.7038005348,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,176.525123705,176.525123705
 02/16  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,146.448782218,146.448782218
 02/16  10:00:00,67.156322229,8.7209037588,0.0,0.0,49.3310213673,9.10439710289,111.581831316,111.581831316
 02/16  11:00:00,67.064922522,8.62950405186,0.0,0.0,49.3310213673,9.10439710289,85.2829580622,85.2829580622
 02/16  12:00:00,66.9859238302,8.55050535998,0.0,0.0,49.3310213673,9.10439710289,73.6535351501,73.6535351501
 02/16  13:00:00,60.5055005708,8.56290637504,0.0,0.0,43.8497967709,8.09279742479,68.4040992782,68.4040992782
 02/16  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,62.2053208038,62.2053208038
 02/16  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,60.2666732941,60.2666732941
 02/16  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,61.4210845419,61.4210845419
 02/16  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,64.1807161625,64.1807161625
 02/16  18:00:00,28.0762804499,3.12470794839,0.0,0.0,16.4436737891,4.04639871239,59.1971048217,59.1971048217
 02/16  19:00:00,18.8007624619,3.38493818741,0.0,0.0,5.48122459637,1.0115996781,67.9874676441,67.9874676441
 02/16  20:00:00,20.445378006,5.0295537315,0.0,0.0,5.48122459637,1.0115996781,114.369044631,114.369044631
 02/16  21:00:00,19.5613420271,4.14551775264,0.0,0.0,5.48122459637,1.0115996781,108.879965991,108.879965991
 02/16  22:00:00,21.1160869055,5.70026263105,0.0,0.0,5.48122459637,1.0115996781,149.722393795,149.722393795
 02/16  23:00:00,20.0127405398,4.59691626533,0.0,0.0,5.48122459637,1.0115996781,135.595345958,135.595345958
 02/16  24:00:00,21.5684601279,6.15263585341,0.0,0.0,5.48122459637,1.0115996781,174.125993958,174.125993958
 02/17  01:00:00,20.3238494138,4.90802513935,0.0,0.0,5.48122459637,1.0115996781,153.067995198,153.067995198
 02/17  02:00:00,21.6648549452,6.2490306707,0.0,0.0,5.48122459637,1.0115996781,178.613619013,178.613619013
 02/17  03:00:00,20.01896886,4.60314458557,0.0,0.0,5.48122459637,1.0115996781,134.179458382,134.179458382
 02/17  04:00:00,20.9324711967,5.51664692219,0.0,0.0,5.48122459637,1.0115996781,140.568628879,140.568628879
 02/17  05:00:00,19.4476858574,4.0318615829,0.0,0.0,5.48122459637,1.0115996781,104.215516403,104.215516403
 02/17  06:00:00,20.5276696213,5.11184534679,0.0,0.0,5.48122459637,1.0115996781,121.098880382,121.098880382
 02/17  07:00:00,22.6495613666,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,145.831376338,145.831376338
 02/17  08:00:00,35.7038005348,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,128.326277935,128.326277935
 02/17  09:00:00,55.1822733582,8.7209037588,0.0,0.0,38.3685721746,8.09279742479,101.495262744,101.495262744
 02/17  10:00:00,66.9735228151,8.53810434493,0.0,0.0,49.3310213673,9.10439710289,80.1230336854,80.1230336854
 02/17  11:00:00,67.0231268753,8.58770840516,0.0,0.0,49.3310213673,9.10439710289,68.6912074726,68.6912074726
 02/17  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,59.4323351659,59.4323351659
 02/17  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,55.088127859,55.088127859
 02/17  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,50.004758841,50.004758841
 02/17  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,49.223762366,49.223762366
 02/17  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,47.152934699,47.152934699
 02/17  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,47.6238979353,47.6238979353
 02/17  18:00:00,27.2475702149,2.29599771343,0.0,0.0,16.4436737891,4.04639871239,43.4133927468,43.4133927468
 02/17  19:00:00,17.8324778578,2.41665358333,0.0,0.0,5.48122459637,1.0115996781,46.547662001,46.547662001
 02/17  20:00:00,19.030822347,3.61499807254,0.0,0.0,5.48122459637,1.0115996781,69.9171607025,69.9171607025
 02/17  21:00:00,18.258290885,2.84246661054,0.0,0.0,5.48122459637,1.0115996781,55.1432374891,55.1432374891
 02/17  22:00:00,19.2103978974,3.79457362293,0.0,0.0,5.48122459637,1.0115996781,73.6849865819,73.6849865819
 02/17  23:00:00,18.2708719063,2.85504763186,0.0,0.0,5.48122459637,1.0115996781,55.5067691065,55.5067691065
 02/17  24:00:00,19.2761098101,3.86028553564,0.0,0.0,5.48122459637,1.0115996781,75.1365329072,75.1365329072
 02/18  01:00:00,18.3746511698,2.95882689532,0.0,0.0,5.48122459637,1.0115996781,57.672339071,57.672339071
 02/18  02:00:00,19.3908603911,3.97503611668,0.0,0.0,5.48122459637,1.0115996781,77.5494020178,77.5494020178
 02/18  03:00:00,18.4400156726,3.02419139811,0.0,0.0,5.48122459637,1.0115996781,59.0374374226,59.0374374226
 02/18  04:00:00,19.4647341056,4.04890983111,0.0,0.0,5.48122459637,1.0115996781,79.1123686279,79.1123686279
 02/18  05:00:00,18.4843431099,3.06851883544,0.0,0.0,5.48122459637,1.0115996781,59.9565490752,59.9565490752
 02/18  06:00:00,19.4524655356,4.03664126109,0.0,0.0,5.48122459637,1.0115996781,78.9275982552,78.9275982552
 02/18  07:00:00,17.1203509214,3.1916933136,0.0,0.0,5.48122459637,1.0115996781,59.9208795158,59.9208795158
 02/18  08:00:00,15.2137280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,106.368911306,106.368911306
 02/18  09:00:00,16.0425282975,8.53810434493,0.0,0.0,5.48122459637,2.0231993562,85.856508813,85.856508813
 02/18  10:00:00,25.7766451338,8.5753073901,0.0,0.0,13.1549390313,4.04639871239,71.284688966,71.284688966
 02/18  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,58.4738801929,58.4738801929
 02/18  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,49.2018566408,49.2018566408
 02/18  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,46.1696247036,46.1696247036
 02/18  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,43.7275594962,43.7275594962
 02/18  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,45.2729152711,45.2729152711
 02/18  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,49.8176296201,49.8176296201
 02/18  17:00:00,8.50301665571,2.01019238124,0.0,0.0,5.48122459637,1.0115996781,38.2486106711,38.2486106711
 02/18  18:00:00,12.9235970546,1.96927278016,0.0,0.0,5.48122459637,1.0115996781,37.9916779883,37.9916779883
 02/18  19:00:00,18.322436062,2.90661178758,0.0,0.0,5.48122459637,1.0115996781,56.2677614687,56.2677614687
 02/18  20:00:00,17.7339697219,2.3181454474,0.0,0.0,5.48122459637,1.0115996781,45.0666042378,45.0666042378
 02/18  21:00:00,18.5128496397,3.09702536526,0.0,0.0,5.48122459637,1.0115996781,60.1978757901,60.1978757901
 02/18  22:00:00,17.7649141561,2.34908988168,0.0,0.0,5.48122459637,1.0115996781,45.7728002187,45.7728002187
 02/18  23:00:00,18.5140957012,3.09827142675,0.0,0.0,5.48122459637,1.0115996781,60.3259131489,60.3259131489
 02/18  24:00:00,17.7365482791,2.32072400466,0.0,0.0,5.48122459637,1.0115996781,45.2694193617,45.2694193617
 02/19  01:00:00,18.5206794729,3.1048551984,0.0,0.0,5.48122459637,1.0115996781,60.545048353,60.545048353
 02/19  02:00:00,17.7752676857,2.35944341128,0.0,0.0,5.48122459637,1.0115996781,46.107138583,46.107138583
 02/19  03:00:00,18.5704645151,3.15464024066,0.0,0.0,5.48122459637,1.0115996781,61.6126420516,61.6126420516
 02/19  04:00:00,17.7595056039,2.34368132944,0.0,0.0,5.48122459637,1.0115996781,45.8649965858,45.8649965858
 02/19  05:00:00,18.5636182378,3.14779396334,0.0,0.0,5.48122459637,1.0115996781,61.5337406628,61.5337406628
 02/19  06:00:00,17.7718554615,2.35603118706,0.0,0.0,5.48122459637,1.0115996781,46.1451724861,46.1451724861
 02/19  07:00:00,17.0224183404,3.0937607326,0.0,0.0,5.48122459637,1.0115996781,60.5295290955,60.5295290955
 02/19  08:00:00,8.71973631491,2.22691204045,0.0,0.0,5.48122459637,1.0115996781,43.6439575978,43.6439575978
 02/19  09:00:00,9.10837712178,2.61555284731,0.0,0.0,5.48122459637,1.0115996781,51.1971841814,51.1971841814
 02/19  10:00:00,8.2165999228,1.72377564834,0.0,0.0,5.48122459637,1.0115996781,33.8796269053,33.8796269053
 02/19  11:00:00,8.47742505264,1.98460077817,0.0,0.0,5.48122459637,1.0115996781,38.934741952,38.934741952
 02/19  12:00:00,7.77801241469,1.28518814022,0.0,0.0,5.48122459637,1.0115996781,25.3803501886,25.3803501886
 02/19  13:00:00,8.19954400246,1.706719728,0.0,0.0,5.48122459637,1.0115996781,33.5592573384,33.5592573384
 02/19  14:00:00,7.82497467831,1.33215040384,0.0,0.0,5.48122459637,1.0115996781,26.2646342818,26.2646342818
 02/19  15:00:00,8.11113115637,1.6183068819,0.0,0.0,5.48122459637,1.0115996781,31.8232627275,31.8232627275
 02/19  16:00:00,7.56904069516,1.0762164207,0.0,0.0,5.48122459637,1.0115996781,21.323139313,21.323139313
 02/19  17:00:00,7.82848411976,1.33565984529,0.0,0.0,5.48122459637,1.0115996781,26.3826864278,26.3826864278
 02/19  18:00:00,12.0053567527,1.05103247829,0.0,0.0,5.48122459637,1.0115996781,20.8545040749,20.8545040749
 02/19  19:00:00,16.9236202775,1.50779600301,0.0,0.0,5.48122459637,1.0115996781,29.719608086,29.719608086
 02/19  20:00:00,16.6305445108,1.21472023634,0.0,0.0,5.48122459637,1.0115996781,24.0358429539,24.0358429539
 02/19  21:00:00,17.1163507323,1.70052645782,0.0,0.0,5.48122459637,1.0115996781,33.4846490816,33.4846490816
 02/19  22:00:00,16.6690772817,1.25325300719,0.0,0.0,5.48122459637,1.0115996781,24.776320213,24.776320213
 02/19  23:00:00,16.9619827323,1.54615845783,0.0,0.0,5.48122459637,1.0115996781,30.4416516232,30.4416516232
 02/19  24:00:00,16.5411855866,1.12536131213,0.0,0.0,5.48122459637,1.0115996781,22.2648716982,22.2648716982
 02/20  01:00:00,16.8671941043,1.45136982987,0.0,0.0,5.48122459637,1.0115996781,28.5784888673,28.5784888673
 02/20  02:00:00,16.4470595662,1.03123529176,0.0,0.0,5.48122459637,1.0115996781,20.4199802736,20.4199802736
 02/20  03:00:00,16.6987955181,1.28297124365,0.0,0.0,5.48122459637,1.0115996781,25.3034262444,25.3034262444
 02/20  04:00:00,16.2942203245,0.878396050041,0.0,0.0,5.48122459637,1.0115996781,17.4249707345,17.4249707345
 02/20  05:00:00,16.327154496,0.911330221558,0.0,0.0,5.48122459637,1.0115996781,18.2575087215,18.2575087215
 02/20  06:00:00,16.2521714431,0.836347168672,0.0,0.0,5.48122459637,1.0115996781,16.6305028513,16.6305028513
 02/20  07:00:00,14.7951323191,0.866474711309,0.0,0.0,5.48122459637,1.0115996781,17.2928783834,17.2928783834
 02/20  08:00:00,7.68296487245,1.19014059798,0.0,0.0,5.48122459637,1.0115996781,23.3770023269,23.3770023269
 02/20  09:00:00,7.3648184122,0.87199413774,0.0,0.0,5.48122459637,1.0115996781,17.4253774975,17.4253774975
 02/20  10:00:00,7.42228067373,0.92945639927,0.0,0.0,5.48122459637,1.0115996781,18.4340989056,18.4340989056
 02/20  11:00:00,7.04652012423,0.553695849768,0.0,0.0,5.48122459637,1.0115996781,11.1830325709,11.1830325709
 02/20  12:00:00,6.81148786488,0.318663590414,0.0,0.0,5.48122459637,1.0115996781,6.60624015007,6.60624015007
 02/20  13:00:00,6.91719707202,0.424372797551,0.0,0.0,5.48122459637,1.0115996781,8.66767185938,8.66767185938
 02/20  14:00:00,7.04353123278,0.550706958315,0.0,0.0,5.48122459637,1.0115996781,11.0262372321,11.0262372321
 02/20  15:00:00,6.94783101397,0.455006739503,0.0,0.0,5.48122459637,1.0115996781,9.34295315074,9.34295315074
 02/20  16:00:00,7.20527950966,0.712455235197,0.0,0.0,5.48122459637,1.0115996781,14.261418222,14.261418222
 02/20  17:00:00,7.36253754967,0.869713275205,0.0,0.0,5.48122459637,1.0115996781,17.3323520407,17.3323520407
 02/20  18:00:00,12.0014192978,1.04709502333,0.0,0.0,5.48122459637,1.0115996781,20.7216355263,20.7216355263
 02/20  19:00:00,16.8314740657,1.41564979127,0.0,0.0,5.48122459637,1.0115996781,27.9009769893,27.9009769893
 02/20  20:00:00,16.9491757428,1.53335146831,0.0,0.0,5.48122459637,1.0115996781,30.1743486194,30.1743486194
 02/20  21:00:00,17.320914533,1.90509025857,0.0,0.0,5.48122459637,1.0115996781,37.3682721787,37.3682721787
 02/20  22:00:00,17.4157718275,1.99994755303,0.0,0.0,5.48122459637,1.0115996781,39.2531462137,39.2531462137
 02/20  23:00:00,17.7601844105,2.34436013605,0.0,0.0,5.48122459637,1.0115996781,45.8727834065,45.8727834065
 02/20  24:00:00,17.8051563057,2.3893320312,0.0,0.0,5.48122459637,1.0115996781,46.8450256567,46.8450256567
 02/21  01:00:00,18.331758763,2.91593448851,0.0,0.0,5.48122459637,1.0115996781,56.9508698037,56.9508698037
 02/21  02:00:00,18.3248985964,2.90907432193,0.0,0.0,5.48122459637,1.0115996781,57.0631060298,57.0631060298
 02/21  03:00:00,18.8657988843,3.44997460985,0.0,0.0,5.48122459637,1.0115996781,67.3378055632,67.3378055632
 02/21  04:00:00,18.6788746304,3.26305035593,0.0,0.0,5.48122459637,1.0115996781,64.0742265825,64.0742265825
 02/21  05:00:00,19.1421582247,3.72633395022,0.0,0.0,5.48122459637,1.0115996781,72.740784115,72.740784115
 02/21  06:00:00,18.9816683536,3.56584407917,0.0,0.0,5.48122459637,1.0115996781,70.1645473241,70.1645473241
 02/21  07:00:00,22.528767028,8.60010942022,0.0,0.0,5.48122459637,1.0115996781,112.296249326,112.296249326
 02/21  08:00:00,35.5582041661,8.5753073901,0.0,0.0,21.9248983855,5.05799839049,99.6048004458,99.6048004458
 02/21  09:00:00,55.0614790196,8.60010942022,0.0,0.0,38.3685721746,8.09279742479,75.2430698678,75.2430698678
 02/21  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,44.9163173764,44.9163173764
 02/21  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,25.9491774973,25.9491774973
 02/21  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.7074641725,14.7074641725
 02/21  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,8.00945552416,8.00945552416
 02/21  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.09130590513,6.09130590513
 02/21  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.87683626059,6.87683626059
 02/21  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.51656506569,7.51656506569
 02/21  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.09749369929,8.09749369929
 02/21  18:00:00,25.5062664926,0.554693991071,0.0,0.0,16.4436737891,4.04639871239,10.4519443232,10.4519443232
 02/21  19:00:00,17.0126788817,1.59685460728,0.0,0.0,5.48122459637,1.0115996781,30.3608316609,30.3608316609
 02/21  20:00:00,16.9026303599,1.48680608544,0.0,0.0,5.48122459637,1.0115996781,28.612471482,28.612471482
 02/21  21:00:00,17.6712456983,2.25542142385,0.0,0.0,5.48122459637,1.0115996781,43.4517911248,43.4517911248
 02/21  22:00:00,17.2767142951,1.86089002062,0.0,0.0,5.48122459637,1.0115996781,36.0266311765,36.0266311765
 02/21  23:00:00,18.164250507,2.74842623256,0.0,0.0,5.48122459637,1.0115996781,53.2063480406,53.2063480406
 02/21  24:00:00,17.6796058171,2.2637815426,0.0,0.0,5.48122459637,1.0115996781,43.9905732761,43.9905732761
 02/22  01:00:00,18.6074376106,3.19161333617,0.0,0.0,5.48122459637,1.0115996781,62.0221119099,62.0221119099
 02/22  02:00:00,17.9047642378,2.48893996338,0.0,0.0,5.48122459637,1.0115996781,48.4826081648,48.4826081648
 02/22  03:00:00,18.8442967422,3.42847246778,0.0,0.0,5.48122459637,1.0115996781,66.7685984235,66.7685984235
 02/22  04:00:00,18.093872779,2.67804850452,0.0,0.0,5.48122459637,1.0115996781,52.2327585176,52.2327585176
 02/22  05:00:00,19.0749653934,3.65914111894,0.0,0.0,5.48122459637,1.0115996781,71.3879291245,71.3879291245
 02/22  06:00:00,18.1716149884,2.75579071397,0.0,0.0,5.48122459637,1.0115996781,53.7744529541,53.7744529541
 02/22  07:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,96.4851705357,96.4851705357
 02/22  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,74.5585362751,74.5585362751
 02/22  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,49.8712540999,49.8712540999
 02/22  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,26.8099102088,26.8099102088
 02/22  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.0818424899,10.0818424899
 02/22  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.05769369213,5.05769369213
 02/22  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,3.67406966117,3.67406966117
 02/22  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.46474162816,3.46474162816
 02/22  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.25075016208,3.25075016208
 02/22  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.27062030391,2.27062030391
 02/22  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.61556057342,2.61556057342
 02/22  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  20:00:00,15.8143880196,0.398563745144,0.0,0.0,5.48122459637,1.0115996781,7.50787400284,7.50787400284
 02/22  21:00:00,16.5968704064,1.1810461319,0.0,0.0,5.48122459637,1.0115996781,22.5772138792,22.5772138792
 02/22  22:00:00,16.6711491982,1.25532492372,0.0,0.0,5.48122459637,1.0115996781,24.4078377721,24.4078377721
 02/22  23:00:00,17.4538557774,2.03803150292,0.0,0.0,5.48122459637,1.0115996781,39.2146661939,39.2146661939
 02/22  24:00:00,17.276691903,1.8608676285,0.0,0.0,5.48122459637,1.0115996781,36.3591368101,36.3591368101
 02/23  01:00:00,18.1432412375,2.72741696303,0.0,0.0,5.48122459637,1.0115996781,52.5997003804,52.5997003804
 02/23  02:00:00,17.7223897464,2.30656547191,0.0,0.0,5.48122459637,1.0115996781,45.1725270639,45.1725270639
 02/23  03:00:00,18.6503070102,3.23448273572,0.0,0.0,5.48122459637,1.0115996781,62.5223355126,62.5223355126
 02/23  04:00:00,18.1022318163,2.68640754187,0.0,0.0,5.48122459637,1.0115996781,52.6960134286,52.6960134286
 02/23  05:00:00,19.0551064887,3.6392822142,0.0,0.0,5.48122459637,1.0115996781,70.4883086132,70.4883086132
 02/23  06:00:00,18.3853053682,2.96948109374,0.0,0.0,5.48122459637,1.0115996781,58.3326198945,58.3326198945
 02/23  07:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,106.851618761,106.851618761
 02/23  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,88.5593247745,88.5593247745
 02/23  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,76.9593084261,76.9593084261
 02/23  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,65.9685822404,65.9685822404
 02/23  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,55.3272885053,55.3272885053
 02/23  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,45.1059006318,45.1059006318
 02/23  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,39.5804524961,39.5804524961
 02/23  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.2127121044,36.2127121044
 02/23  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.5517554769,36.5517554769
 02/23  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,37.8100416958,37.8100416958
 02/23  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,42.4348101183,42.4348101183
 02/23  18:00:00,25.6951384896,2.23073265482,0.0,0.0,16.4436737891,4.04639871239,42.1563307761,42.1563307761
 02/23  19:00:00,17.9425347643,2.52671048979,0.0,0.0,5.48122459637,1.0115996781,48.4661193633,48.4661193633
 02/23  20:00:00,19.432652538,4.01682826349,0.0,0.0,5.48122459637,1.0115996781,77.8432931472,77.8432931472
 02/23  21:00:00,18.7219340535,3.306109779,0.0,0.0,5.48122459637,1.0115996781,63.9826523663,63.9826523663
 02/23  22:00:00,20.1003534583,4.68452918383,0.0,0.0,5.48122459637,1.0115996781,91.3438199814,91.3438199814
 02/23  23:00:00,19.2541063726,3.83828209815,0.0,0.0,5.48122459637,1.0115996781,78.0191729144,78.0191729144
 02/23  24:00:00,20.6214040013,5.20557972681,0.0,0.0,5.48122459637,1.0115996781,113.7900583,113.7900583
 02/24  01:00:00,19.4834976853,4.06767341086,0.0,0.0,5.48122459637,1.0115996781,97.237775372,97.237775372
 02/24  02:00:00,20.8932942193,5.47746994485,0.0,0.0,5.48122459637,1.0115996781,131.111353833,131.111353833
 02/24  03:00:00,19.6608814332,4.24505715875,0.0,0.0,5.48122459637,1.0115996781,109.58642265,109.58642265
 02/24  04:00:00,21.0311740862,5.61534981175,0.0,0.0,5.48122459637,1.0115996781,139.720746687,139.720746687
 02/24  05:00:00,19.7574258559,4.34160158146,0.0,0.0,5.48122459637,1.0115996781,117.390349049,117.390349049
 02/24  06:00:00,21.1414663682,5.72564209369,0.0,0.0,5.48122459637,1.0115996781,146.876894329,146.876894329
 02/24  07:00:00,21.1623946999,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,172.051677924,172.051677924
 02/24  08:00:00,35.7038005348,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,135.791935942,135.791935942
 02/24  09:00:00,55.0908736512,8.62950405186,0.0,0.0,38.3685721746,8.09279742479,89.897850875,89.897850875
 02/24  10:00:00,67.0231268753,8.58770840516,0.0,0.0,49.3310213673,9.10439710289,60.8462405188,60.8462405188
 02/24  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.6044934083,38.6044934083
 02/24  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.6140320733,22.6140320733
 02/24  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,15.9199492993,15.9199492993
 02/24  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.02476018965,9.02476018965
 02/24  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.08533973,7.08533973
 02/24  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.12725196179,7.12725196179
 02/24  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.78741075235,9.78741075235
 02/24  18:00:00,24.430912584,0.966506749161,0.0,0.0,16.4436737891,4.04639871239,18.1939490599,18.1939490599
 02/24  19:00:00,17.0927745914,1.67695031693,0.0,0.0,5.48122459637,1.0115996781,31.7576676146,31.7576676146
 02/24  20:00:00,17.4080836276,1.99225935309,0.0,0.0,5.48122459637,1.0115996781,38.5259722558,38.5259722558
 02/24  21:00:00,17.8443243297,2.42850005524,0.0,0.0,5.48122459637,1.0115996781,46.5210931544,46.5210931544
 02/24  22:00:00,17.9197634683,2.50393919386,0.0,0.0,5.48122459637,1.0115996781,48.8292162965,48.8292162965
 02/24  23:00:00,18.2566376462,2.84081337177,0.0,0.0,5.48122459637,1.0115996781,54.6625025168,54.6625025168
 02/24  24:00:00,18.2233699959,2.80754572142,0.0,0.0,5.48122459637,1.0115996781,55.027449961,55.027449961
 02/25  01:00:00,18.5353117668,3.11948749233,0.0,0.0,5.48122459637,1.0115996781,60.1856646848,60.1856646848
 02/25  02:00:00,18.4737630642,3.05793878972,0.0,0.0,5.48122459637,1.0115996781,60.1540994897,60.1540994897
 02/25  03:00:00,18.7557583722,3.3399340977,0.0,0.0,5.48122459637,1.0115996781,64.5670972529,64.5670972529
 02/25  04:00:00,18.6004495879,3.18462531341,0.0,0.0,5.48122459637,1.0115996781,62.7844158913,62.7844158913
