Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  05:00:00,18.8585295195,3.44270524508,0.0,0.0,5.48122459637,1.0115996781,66.6409442334,66.6409442334
 02/25  06:00:00,18.6994827872,3.28365851276,0.0,0.0,5.48122459637,1.0115996781,64.8410483869,64.8410483869
 02/25  07:00:00,15.9724649861,3.53097404494,0.0,0.0,5.48122459637,1.0115996781,68.4112518719,68.4112518719
 02/25  08:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,92.8030672279,92.8030672279
 02/25  09:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,81.7735938862,81.7735938862
 02/25  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,69.6768157826,69.6768157826
 02/25  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,56.9833113592,56.9833113592
 02/25  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,45.3937870471,45.3937870471
 02/25  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,40.8267056276,40.8267056276
 02/25  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,37.6872204844,37.6872204844
 02/25  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,36.3818373945,36.3818373945
 02/25  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,36.500153948,36.500153948
 02/25  17:00:00,7.93663773383,1.44381345936,0.0,0.0,5.48122459637,1.0115996781,27.2908195113,27.2908195113
 02/25  18:00:00,10.9459918677,1.47883425988,0.0,0.0,5.48122459637,1.0115996781,28.4774227771,28.4774227771
 02/25  19:00:00,17.7761324309,2.3603081564,0.0,0.0,5.48122459637,1.0115996781,45.4115050428,45.4115050428
 02/25  20:00:00,17.4998901475,2.08406587308,0.0,0.0,5.48122459637,1.0115996781,40.5467730672,40.5467730672
 02/25  21:00:00,18.3719442769,2.95612000248,0.0,0.0,5.48122459637,1.0115996781,57.1851998258,57.1851998258
 02/25  22:00:00,17.7682481727,2.35242389826,0.0,0.0,5.48122459637,1.0115996781,45.988325895,45.988325895
 02/25  23:00:00,18.5630381026,3.14721382818,0.0,0.0,5.48122459637,1.0115996781,61.051525513,61.051525513
 02/25  24:00:00,17.8696670099,2.45384273548,0.0,0.0,5.48122459637,1.0115996781,48.098589232,48.098589232
 02/26  01:00:00,18.6738979923,3.25807371781,0.0,0.0,5.48122459637,1.0115996781,63.2950720798,63.2950720798
 02/26  02:00:00,17.9792077893,2.56338351484,0.0,0.0,5.48122459637,1.0115996781,50.325446417,50.325446417
 02/26  03:00:00,18.8597763833,3.44395210881,0.0,0.0,5.48122459637,1.0115996781,66.9483935103,66.9483935103
 02/26  04:00:00,18.2395520744,2.82372779994,0.0,0.0,5.48122459637,1.0115996781,55.5195362695,55.5195362695
 02/26  05:00:00,19.2513527803,3.83552850586,0.0,0.0,5.48122459637,1.0115996781,74.7583991399,74.7583991399
 02/26  06:00:00,18.4473254156,3.03150114109,0.0,0.0,5.48122459637,1.0115996781,59.7039865687,59.7039865687
 02/26  07:00:00,16.4400946166,3.9986036755,0.0,0.0,5.48122459637,1.0115996781,78.0202200813,78.0202200813
 02/26  08:00:00,9.60222481611,3.10940054165,0.0,0.0,5.48122459637,1.0115996781,61.2776287528,61.2776287528
 02/26  09:00:00,10.4048868241,3.91206254962,0.0,0.0,5.48122459637,1.0115996781,76.32814294,76.32814294
 02/26  10:00:00,9.3715818207,2.87875754624,0.0,0.0,5.48122459637,1.0115996781,56.7510717773,56.7510717773
 02/26  11:00:00,9.9632137499,3.47038947544,0.0,0.0,5.48122459637,1.0115996781,67.6424321712,67.6424321712
 02/26  12:00:00,9.04835351302,2.55552923856,0.0,0.0,5.48122459637,1.0115996781,50.4346638336,50.4346638336
 02/26  13:00:00,9.6969239992,3.20409972474,0.0,0.0,5.48122459637,1.0115996781,62.4548574324,62.4548574324
 02/26  14:00:00,8.87902174432,2.38619746986,0.0,0.0,5.48122459637,1.0115996781,47.1191281223,47.1191281223
 02/26  15:00:00,9.42834814506,2.9355238706,0.0,0.0,5.48122459637,1.0115996781,57.214168157,57.214168157
 02/26  16:00:00,8.72431941332,2.23149513886,0.0,0.0,5.48122459637,1.0115996781,44.0970443962,44.0970443962
 02/26  17:00:00,9.487424415,2.99460014053,0.0,0.0,5.48122459637,1.0115996781,58.3590253662,58.3590253662
 02/26  18:00:00,11.9551212237,2.4879636159,0.0,0.0,5.48122459637,1.0115996781,49.1043202766,49.1043202766
 02/26  19:00:00,18.894610077,3.47878580251,0.0,0.0,5.48122459637,1.0115996781,67.7954706621,67.7954706621
 02/26  20:00:00,18.3002925407,2.88446826627,0.0,0.0,5.48122459637,1.0115996781,56.8851351169,56.8851351169
 02/26  21:00:00,19.2494324123,3.83360813782,0.0,0.0,5.48122459637,1.0115996781,74.7813890465,74.7813890465
 02/26  22:00:00,18.4356894937,3.01986521923,0.0,0.0,5.48122459637,1.0115996781,59.5559026146,59.5559026146
 02/26  23:00:00,19.4114922429,3.99566796846,0.0,0.0,5.48122459637,1.0115996781,77.9629029926,77.9629029926
 02/26  24:00:00,18.6212339535,3.20540967903,0.0,0.0,5.48122459637,1.0115996781,63.2090538855,63.2090538855
 02/27  01:00:00,19.8682767554,4.45245248089,0.0,0.0,5.48122459637,1.0115996781,87.7190299218,87.7190299218
 02/27  02:00:00,19.1238240902,3.70799981579,0.0,0.0,5.48122459637,1.0115996781,79.2353496989,79.2353496989
 02/27  03:00:00,20.265411952,4.84958767754,0.0,0.0,5.48122459637,1.0115996781,105.940667724,105.940667724
 02/27  04:00:00,19.3260263044,3.91020202992,0.0,0.0,5.48122459637,1.0115996781,91.8904302182,91.8904302182
 02/27  05:00:00,20.4577353265,5.04191105203,0.0,0.0,5.48122459637,1.0115996781,116.174514338,116.174514338
 02/27  06:00:00,19.4657671531,4.04994287868,0.0,0.0,5.48122459637,1.0115996781,100.721924441,100.721924441
 02/27  07:00:00,21.1623946999,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,160.779486737,160.779486737
 02/27  08:00:00,35.7038005348,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,126.671165459,126.671165459
 02/27  09:00:00,55.1213402202,8.65997062084,0.0,0.0,38.3685721746,8.09279742479,91.4125547475,91.4125547475
 02/27  10:00:00,67.0107258603,8.5753073901,0.0,0.0,49.3310213673,9.10439710289,69.7010339233,69.7010339233
 02/27  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,54.4849296612,54.4849296612
 02/27  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,47.8679670746,47.8679670746
 02/27  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,44.5793657802,44.5793657802
 02/27  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.4917152556,38.4917152556
 02/27  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,34.2748706499,34.2748706499
 02/27  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,31.9429469198,31.9429469198
 02/27  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,34.9916027181,34.9916027181
 02/27  18:00:00,25.4222015597,1.95779572484,0.0,0.0,16.4436737891,4.04639871239,36.8762921571,36.8762921571
 02/27  19:00:00,17.7370726312,2.32124835672,0.0,0.0,5.48122459637,1.0115996781,44.4187250467,44.4187250467
 02/27  20:00:00,19.2385709667,3.82274669224,0.0,0.0,5.48122459637,1.0115996781,73.9673384919,73.9673384919
 02/27  21:00:00,18.6491551994,3.23333092496,0.0,0.0,5.48122459637,1.0115996781,62.5529411495,62.5529411495
 02/27  22:00:00,20.2125702541,4.79674597965,0.0,0.0,5.48122459637,1.0115996781,95.8521597943,95.8521597943
 02/27  23:00:00,19.3317896424,3.91596536797,0.0,0.0,5.48122459637,1.0115996781,89.8995765776,89.8995765776
 02/27  24:00:00,20.7709951866,5.35517091209,0.0,0.0,5.48122459637,1.0115996781,125.9041426,125.9041426
 02/28  01:00:00,19.3903615176,3.97453724317,0.0,0.0,5.48122459637,1.0115996781,93.8846193662,93.8846193662
 02/28  02:00:00,20.2640541737,4.84822989928,0.0,0.0,5.48122459637,1.0115996781,104.062457195,104.062457195
 02/28  03:00:00,18.9786951117,3.56287083728,0.0,0.0,5.48122459637,1.0115996781,75.9595188988,75.9595188988
 02/28  04:00:00,20.0664989977,4.65067472325,0.0,0.0,5.48122459637,1.0115996781,97.2402429733,97.2402429733
 02/28  05:00:00,18.9821029062,3.56627863176,0.0,0.0,5.48122459637,1.0115996781,77.6066251604,77.6066251604
 02/28  06:00:00,20.332426198,4.91660192351,0.0,0.0,5.48122459637,1.0115996781,111.105051188,111.105051188
 02/28  07:00:00,21.1623946999,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,147.908203876,147.908203876
 02/28  08:00:00,35.7038005348,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,123.435206041,123.435206041
 02/28  09:00:00,55.0423415283,8.58097192896,0.0,0.0,38.3685721746,8.09279742479,77.6189855747,77.6189855747
 02/28  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,50.2402298867,50.2402298867
 02/28  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.5967414196,36.5967414196
 02/28  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,25.073836445,25.073836445
 02/28  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,16.6754957512,16.6754957512
 02/28  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.41021071823,8.41021071823
 02/28  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.52084088786,9.52084088786
 02/28  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.0050424678,12.0050424678
 02/28  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,15.2163762249,15.2163762249
 02/28  18:00:00,24.6031107412,1.13870490636,0.0,0.0,16.4436737891,4.04639871239,21.3694249803,21.3694249803
 02/28  19:00:00,17.237047941,1.82122366652,0.0,0.0,5.48122459637,1.0115996781,34.5322887092,34.5322887092
 02/28  20:00:00,17.538540808,2.12271653351,0.0,0.0,5.48122459637,1.0115996781,41.1129951583,41.1129951583
 02/28  21:00:00,17.9766883685,2.56086409401,0.0,0.0,5.48122459637,1.0115996781,49.0925977393,49.0925977393
 02/28  22:00:00,18.052740428,2.63691615352,0.0,0.0,5.48122459637,1.0115996781,51.4834714495,51.4834714495
 02/28  23:00:00,18.4463649698,3.03054069531,0.0,0.0,5.48122459637,1.0115996781,58.3361360802,58.3361360802
 02/28  24:00:00,18.4680067771,3.05218250268,0.0,0.0,5.48122459637,1.0115996781,59.9025068167,59.9025068167
 03/01  01:00:00,18.8552377623,3.43941348781,0.0,0.0,5.48122459637,1.0115996781,66.3869501931,66.3869501931
 03/01  02:00:00,18.7263825632,3.3105582887,0.0,0.0,5.48122459637,1.0115996781,65.2259999837,65.2259999837
 03/01  03:00:00,19.0547825542,3.63895827977,0.0,0.0,5.48122459637,1.0115996781,70.374563259,70.374563259
 03/01  04:00:00,18.9225904584,3.50676618393,0.0,0.0,5.48122459637,1.0115996781,69.2794636192,69.2794636192
 03/01  05:00:00,19.3007839203,3.88495964579,0.0,0.0,5.48122459637,1.0115996781,75.229207108,75.229207108
 03/01  06:00:00,19.0826728827,3.66684860823,0.0,0.0,5.48122459637,1.0115996781,72.5596259362,72.5596259362
 03/01  07:00:00,19.4924286194,8.53810434493,0.0,0.0,5.48122459637,1.0115996781,107.838403959,107.838403959
 03/01  08:00:00,35.545803151,8.56290637504,0.0,0.0,21.9248983855,5.05799839049,91.274505154,91.274505154
 03/01  09:00:00,55.0614790196,8.60010942022,0.0,0.0,38.3685721746,8.09279742479,75.8555786768,75.8555786768
 03/01  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,63.385527161,63.385527161
 03/01  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,55.8662598845,55.8662598845
 03/01  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,47.1527629054,47.1527629054
 03/01  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,44.8118882636,44.8118882636
 03/01  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.2378731183,38.2378731183
 03/01  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,32.2044662248,32.2044662248
 03/01  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,32.9398214039,32.9398214039
 03/01  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.6296515693,36.6296515693
 03/01  18:00:00,25.3328459943,1.86844015949,0.0,0.0,16.4436737891,4.04639871239,35.1167494064,35.1167494064
 03/01  19:00:00,17.4882360903,2.07241181583,0.0,0.0,5.48122459637,1.0115996781,39.8938537205,39.8938537205
 03/01  20:00:00,18.4889042476,3.07307997311,0.0,0.0,5.48122459637,1.0115996781,58.9826252647,58.9826252647
 03/01  21:00:00,18.0305386183,2.61471434379,0.0,0.0,5.48122459637,1.0115996781,50.8980717034,50.8980717034
 03/01  22:00:00,19.0431218127,3.62729753826,0.0,0.0,5.48122459637,1.0115996781,70.0038971749,70.0038971749
 03/01  23:00:00,18.3646494131,2.94882513865,0.0,0.0,5.48122459637,1.0115996781,57.6363673407,57.6363673407
 03/01  24:00:00,19.3147505339,3.8989262594,0.0,0.0,5.48122459637,1.0115996781,75.4515454046,75.4515454046
 03/02  01:00:00,18.4288573174,3.01303304292,0.0,0.0,5.48122459637,1.0115996781,59.0018921514,59.0018921514
 03/02  02:00:00,19.3009264653,3.88510219083,0.0,0.0,5.48122459637,1.0115996781,75.2512327929,75.2512327929
 03/02  03:00:00,18.4990861605,3.08326188603,0.0,0.0,5.48122459637,1.0115996781,60.4965169222,60.4965169222
 03/02  04:00:00,19.4451641438,4.02933986936,0.0,0.0,5.48122459637,1.0115996781,78.1850936316,78.1850936316
 03/02  05:00:00,18.5937533148,3.17792904029,0.0,0.0,5.48122459637,1.0115996781,62.4533602924,62.4533602924
 03/02  06:00:00,19.5550693151,4.13924504066,0.0,0.0,5.48122459637,1.0115996781,80.4054235752,80.4054235752
 03/02  07:00:00,19.5296316646,8.5753073901,0.0,0.0,5.48122459637,1.0115996781,104.357900355,104.357900355
 03/02  08:00:00,35.5830061962,8.60010942022,0.0,0.0,21.9248983855,5.05799839049,88.7112278725,88.7112278725
 03/02  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,71.9190043901,71.9190043901
 03/02  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,57.2728144419,57.2728144419
 03/02  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,46.2478187778,46.2478187778
 03/02  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.2314794411,39.2314794411
 03/02  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,34.3669368925,34.3669368925
 03/02  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,26.661947175,26.661947175
 03/02  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.3290158658,27.3290158658
 03/02  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.9330840531,30.9330840531
 03/02  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.6420749093,36.6420749093
 03/02  18:00:00,25.4929779078,2.02857207298,0.0,0.0,16.4436737891,4.04639871239,38.170576371,38.170576371
 03/02  19:00:00,17.7684884832,2.35266420872,0.0,0.0,5.48122459637,1.0115996781,45.2143556958,45.2143556958
 03/02  20:00:00,18.9681993981,3.55237512361,0.0,0.0,5.48122459637,1.0115996781,68.3924491904,68.3924491904
 03/02  21:00:00,18.3382136511,2.92238937667,0.0,0.0,5.48122459637,1.0115996781,56.7511395995,56.7511395995
 03/02  22:00:00,19.468137256,4.05231298158,0.0,0.0,5.48122459637,1.0115996781,78.4528100408,78.4528100408
 03/02  23:00:00,18.7013084916,3.28548421713,0.0,0.0,5.48122459637,1.0115996781,64.1339926703,64.1339926703
 03/02  24:00:00,19.814108622,4.39828434754,0.0,0.0,5.48122459637,1.0115996781,85.5031468872,85.5031468872
 03/03  01:00:00,18.8667697999,3.45094552548,0.0,0.0,5.48122459637,1.0115996781,67.5730511579,67.5730511579
 03/03  02:00:00,19.9779650565,4.56214078208,0.0,0.0,5.48122459637,1.0115996781,88.8539778616,88.8539778616
 03/03  03:00:00,19.0620562466,3.64623197217,0.0,0.0,5.48122459637,1.0115996781,71.5599908827,71.5599908827
 03/03  04:00:00,20.3922253431,4.97640106867,0.0,0.0,5.48122459637,1.0115996781,97.9631760002,97.9631760002
 03/03  05:00:00,19.4263058308,4.01048155636,0.0,0.0,5.48122459637,1.0115996781,84.5121575297,84.5121575297
 03/03  06:00:00,20.6402807639,5.22445648949,0.0,0.0,5.48122459637,1.0115996781,113.004727619,113.004727619
 03/03  07:00:00,19.6752280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,145.898827635,145.898827635
 03/03  08:00:00,35.7038005348,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,118.715460349,118.715460349
 03/03  09:00:00,54.9994739443,8.53810434493,0.0,0.0,38.3685721746,8.09279742479,90.9673549959,90.9673549959
 03/03  10:00:00,67.0355278904,8.60010942022,0.0,0.0,49.3310213673,9.10439710289,72.5773800545,72.5773800545
 03/03  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,59.9352010215,59.9352010215
 03/03  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,50.080632836,50.080632836
 03/03  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,43.7624717745,43.7624717745
 03/03  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,37.444896182,37.444896182
 03/03  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.8905131059,33.8905131059
 03/03  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.0983087752,33.0983087752
 03/03  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,37.7329462568,37.7329462568
 03/03  18:00:00,25.5772710575,2.11286522269,0.0,0.0,16.4436737891,4.04639871239,39.718981931,39.718981931
 03/03  19:00:00,17.8844687404,2.46864446596,0.0,0.0,5.48122459637,1.0115996781,47.3951106556,47.3951106556
 03/03  20:00:00,19.1983336604,3.78250938592,0.0,0.0,5.48122459637,1.0115996781,72.8423093428,72.8423093428
 03/03  21:00:00,18.509805442,3.09398116756,0.0,0.0,5.48122459637,1.0115996781,60.0412956598,60.0412956598
 03/03  22:00:00,19.635343228,4.21951895355,0.0,0.0,5.48122459637,1.0115996781,81.6619538916,81.6619538916
 03/03  23:00:00,18.7698026172,3.35397834271,0.0,0.0,5.48122459637,1.0115996781,65.3814279032,65.3814279032
 03/03  24:00:00,19.8953769039,4.4795526294,0.0,0.0,5.48122459637,1.0115996781,86.9723450875,86.9723450875
 03/04  01:00:00,18.9807739298,3.56494965532,0.0,0.0,5.48122459637,1.0115996781,69.7203146665,69.7203146665
 03/04  02:00:00,20.3041771936,4.88835291918,0.0,0.0,5.48122459637,1.0115996781,96.1533922384,96.1533922384
 03/04  03:00:00,19.3722099008,3.9563856263,0.0,0.0,5.48122459637,1.0115996781,83.7337072896,83.7337072896
 03/04  04:00:00,20.5965234509,5.1806991764,0.0,0.0,5.48122459637,1.0115996781,112.991890931,112.991890931
 03/04  05:00:00,19.6640487536,4.24822447916,0.0,0.0,5.48122459637,1.0115996781,103.67356027,103.67356027
 03/04  06:00:00,21.0647345972,5.64891032272,0.0,0.0,5.48122459637,1.0115996781,138.886604505,138.886604505
 03/04  07:00:00,15.5063597647,4.55203549021,0.0,0.0,5.48122459637,1.0115996781,121.973917138,121.973917138
 03/04  08:00:00,15.2137280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,167.90873761,167.90873761
 03/04  09:00:00,16.2253277114,8.7209037588,0.0,0.0,5.48122459637,2.0231993562,116.820071593,116.820071593
 03/04  10:00:00,25.7394420886,8.53810434493,0.0,0.0,13.1549390313,4.04639871239,84.1667528741,84.1667528741
 03/04  11:00:00,25.7890461488,8.58770840516,0.0,0.0,13.1549390313,4.04639871239,69.4920049221,69.4920049221
 03/04  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,58.1492320504,58.1492320504
 03/04  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,52.603701141,52.603701141
 03/04  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,47.2735576869,47.2735576869
 03/04  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,44.4648981765,44.4648981765
 03/04  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,44.7601370651,44.7601370651
 03/04  17:00:00,8.25853899548,1.76571472101,0.0,0.0,5.48122459637,1.0115996781,33.0680331893,33.0680331893
 03/04  18:00:00,9.92472383881,1.94473289768,0.0,0.0,5.48122459637,1.0115996781,37.3111868106,37.3111868106
 03/04  19:00:00,18.7137420365,3.29791776202,0.0,0.0,5.48122459637,1.0115996781,63.2231430626,63.2231430626
 03/04  20:00:00,18.4070650017,2.99124072726,0.0,0.0,5.48122459637,1.0115996781,58.2146472441,58.2146472441
 03/04  21:00:00,19.5478837261,4.13205945167,0.0,0.0,5.48122459637,1.0115996781,79.8260709858,79.8260709858
 03/04  22:00:00,18.7202764907,3.30445221627,0.0,0.0,5.48122459637,1.0115996781,64.5894862027,64.5894862027
 03/04  23:00:00,19.6893750355,4.27355076105,0.0,0.0,5.48122459637,1.0115996781,82.7759259168,82.7759259168
 03/04  24:00:00,18.7338183764,3.31799410189,0.0,0.0,5.48122459637,1.0115996781,64.9952181797,64.9952181797
 03/05  01:00:00,19.7513452631,4.33552098862,0.0,0.0,5.48122459637,1.0115996781,84.1160801489,84.1160801489
 03/05  02:00:00,19.1411716875,3.72534741305,0.0,0.0,5.48122459637,1.0115996781,74.9313612992,74.9313612992
 03/05  03:00:00,20.3123975782,4.89657330376,0.0,0.0,5.48122459637,1.0115996781,103.676866141,103.676866141
 03/05  04:00:00,19.3984261985,3.98260192399,0.0,0.0,5.48122459637,1.0115996781,91.2747917594,91.2747917594
 03/05  05:00:00,20.6181619688,5.20233769433,0.0,0.0,5.48122459637,1.0115996781,120.72284613,120.72284613
 03/05  06:00:00,19.7032399328,4.28741565834,0.0,0.0,5.48122459637,1.0115996781,110.065487874,110.065487874
 03/05  07:00:00,16.2929317905,5.33860751602,0.0,0.0,5.48122459637,1.0115996781,127.617116355,127.617116355
 03/05  08:00:00,10.4069616275,3.914137353,0.0,0.0,5.48122459637,1.0115996781,92.1964569138,92.1964569138
 03/05  09:00:00,10.7686731451,4.27584887063,0.0,0.0,5.48122459637,1.0115996781,85.2131881329,85.2131881329
 03/05  10:00:00,9.10539642284,2.61257214838,0.0,0.0,5.48122459637,1.0115996781,51.0984699169,51.0984699169
 03/05  11:00:00,9.11078277179,2.61795849732,0.0,0.0,5.48122459637,1.0115996781,50.3801280548,50.3801280548
 03/05  12:00:00,8.05446232234,1.56163804788,0.0,0.0,5.48122459637,1.0115996781,30.380974792,30.380974792
 03/05  13:00:00,8.16187099427,1.6690467198,0.0,0.0,5.48122459637,1.0115996781,31.981113851,31.981113851
 03/05  14:00:00,7.57396117518,1.08113690072,0.0,0.0,5.48122459637,1.0115996781,20.9030677903,20.9030677903
 03/05  15:00:00,7.70698342947,1.214159155,0.0,0.0,5.48122459637,1.0115996781,23.15768879,23.15768879
 03/05  16:00:00,7.40586084917,0.913036574705,0.0,0.0,5.48122459637,1.0115996781,17.6162592787,17.6162592787
 03/05  17:00:00,7.9184069572,1.42558268273,0.0,0.0,5.48122459637,1.0115996781,27.2036752498,27.2036752498
 03/05  18:00:00,9.42956404955,1.44957310842,0.0,0.0,5.48122459637,1.0115996781,28.2561327971,28.2561327971
 03/05  19:00:00,18.2220119601,2.80618768564,0.0,0.0,5.48122459637,1.0115996781,54.082490917,54.082490917
 03/05  20:00:00,18.3281653426,2.91234106811,0.0,0.0,5.48122459637,1.0115996781,57.1517000946,57.1517000946
 03/05  21:00:00,19.7720291352,4.35620486073,0.0,0.0,5.48122459637,1.0115996781,84.6266287493,84.6266287493
 03/05  22:00:00,19.1685852704,3.75276099595,0.0,0.0,5.48122459637,1.0115996781,73.9265040756,73.9265040756
 03/05  23:00:00,20.3932338181,4.97740954368,0.0,0.0,5.48122459637,1.0115996781,96.93091616,96.93091616
 03/05  24:00:00,19.5949117853,4.17908751086,0.0,0.0,5.48122459637,1.0115996781,89.3569221446,89.3569221446
 03/06  01:00:00,20.909112173,5.4932878985,0.0,0.0,5.48122459637,1.0115996781,123.599132484,123.599132484
 03/06  02:00:00,19.8287180125,4.41289373803,0.0,0.0,5.48122459637,1.0115996781,105.977800804,105.977800804
 03/06  03:00:00,20.9706354228,5.5548111483,0.0,0.0,5.48122459637,1.0115996781,130.829928309,130.829928309
 03/06  04:00:00,19.7874779285,4.37165365408,0.0,0.0,5.48122459637,1.0115996781,106.684629641,106.684629641
 03/06  05:00:00,20.6928081939,5.27698391943,0.0,0.0,5.48122459637,1.0115996781,119.087394357,119.087394357
 03/06  06:00:00,19.5110270692,4.09520279478,0.0,0.0,5.48122459637,1.0115996781,95.0708996305,95.0708996305
 03/06  07:00:00,19.6752280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,152.59458626,152.59458626
 03/06  08:00:00,35.6428673968,8.65997062084,0.0,0.0,21.9248983855,5.05799839049,107.206672637,107.206672637
 03/06  09:00:00,55.0366769895,8.5753073901,0.0,0.0,38.3685721746,8.09279742479,72.1037973944,72.1037973944
 03/06  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,45.9874156308,45.9874156308
 03/06  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,28.7630896393,28.7630896393
 03/06  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,18.2473766817,18.2473766817
 03/06  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,12.8445398189,12.8445398189
 03/06  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.46377458423,8.46377458423
 03/06  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.51043468473,8.51043468473
 03/06  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.09675574624,7.09675574624
 03/06  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.63825122025,6.63825122025
 03/06  18:00:00,22.4437542484,0.466515080291,0.0,0.0,16.4436737891,4.04639871239,8.79865127832,8.79865127832
 03/06  19:00:00,16.7779247532,1.36210047869,0.0,0.0,5.48122459637,1.0115996781,25.5310448208,25.5310448208
 03/06  20:00:00,16.8659120454,1.4500877709,0.0,0.0,5.48122459637,1.0115996781,27.8274447992,27.8274447992
 03/06  21:00:00,17.9321067596,2.51628248518,0.0,0.0,5.48122459637,1.0115996781,48.144094736,48.144094736
 03/06  22:00:00,17.8038770122,2.38805273771,0.0,0.0,5.48122459637,1.0115996781,46.4293092247,46.4293092247
 03/06  23:00:00,18.9167871793,3.50096290482,0.0,0.0,5.48122459637,1.0115996781,67.5431291966,67.5431291966
 03/06  24:00:00,18.414733884,2.99890960956,0.0,0.0,5.48122459637,1.0115996781,58.6785482635,58.6785482635
 03/07  01:00:00,19.5319800121,4.11615573763,0.0,0.0,5.48122459637,1.0115996781,79.8330199957,79.8330199957
 03/07  02:00:00,18.6756099541,3.25978567961,0.0,0.0,5.48122459637,1.0115996781,63.9714347159,63.9714347159
 03/07  03:00:00,19.5824673864,4.16664311198,0.0,0.0,5.48122459637,1.0115996781,80.918148099,80.918148099
 03/07  04:00:00,18.6629142812,3.24709000676,0.0,0.0,5.48122459637,1.0115996781,63.8082973871,63.8082973871
 03/07  05:00:00,19.487630179,4.07180590451,0.0,0.0,5.48122459637,1.0115996781,79.1053054602,79.1053054602
 03/07  06:00:00,18.4364203525,3.020596078,0.0,0.0,5.48122459637,1.0115996781,59.3298875355,59.3298875355
 03/07  07:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,94.7101668345,94.7101668345
 03/07  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,63.3135045489,63.3135045489
 03/07  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,34.6536015747,34.6536015747
 03/07  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.4568029441,10.4568029441
 03/07  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.85583655511,5.85583655511
 03/07  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.74059846961,3.74059846961
 03/07  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,2.30237477572,2.30237477572
 03/07  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.722391869685,0.722391869685
 03/07  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.16491863735,0.16491863735
 03/07  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.489879037619,0.489879037619
 03/07  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.98521466739,1.98521466739
 03/07  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  20:00:00,16.3618577469,0.946033472447,0.0,0.0,5.48122459637,1.0115996781,17.8078096127,17.8078096127
 03/07  21:00:00,16.3567972073,0.940972932792,0.0,0.0,5.48122459637,1.0115996781,18.0021332891,18.0021332891
 03/07  22:00:00,16.8423913373,1.42656706289,0.0,0.0,5.48122459637,1.0115996781,27.3515903021,27.3515903021
 03/07  23:00:00,16.5267659431,1.11094166865,0.0,0.0,5.48122459637,1.0115996781,21.3977982654,21.3977982654
 03/07  24:00:00,16.9559579593,1.54013368482,0.0,0.0,5.48122459637,1.0115996781,29.6430793718,29.6430793718
 03/08  01:00:00,16.5712440478,1.15541977335,0.0,0.0,5.48122459637,1.0115996781,22.3260375431,22.3260375431
 03/08  02:00:00,16.9571340056,1.5413097311,0.0,0.0,5.48122459637,1.0115996781,29.7333747229,29.7333747229
 03/08  03:00:00,16.5393188806,1.1234946061,0.0,0.0,5.48122459637,1.0115996781,21.7511839649,21.7511839649
 03/08  04:00:00,16.9553982708,1.53957399633,0.0,0.0,5.48122459637,1.0115996781,29.7871368342,29.7871368342
 03/08  05:00:00,16.7004096306,1.28458535609,0.0,0.0,5.48122459637,1.0115996781,24.9672649644,24.9672649644
 03/08  06:00:00,17.2782963396,1.86247206513,0.0,0.0,5.48122459637,1.0115996781,36.1641529827,36.1641529827
 03/08  07:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,48.8952416463,48.8952416463
 03/08  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,38.9217268042,38.9217268042
 03/08  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,32.3201089611,32.3201089611
 03/08  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.9786821576,30.9786821576
 03/08  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,31.6562235085,31.6562235085
 03/08  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,40.6701187999,40.6701187999
 03/08  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,63.3946539781,63.3946539781
 03/08  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,69.0958470667,69.0958470667
 03/08  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,68.131424126,68.131424126
 03/08  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,69.7920555382,69.7920555382
 03/08  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,70.3968358076,70.3968358076
 03/08  18:00:00,24.9290502511,2.95181108299,0.0,0.0,16.4436737891,4.04639871239,56.0629495361,56.0629495361
 03/08  19:00:00,18.3195280879,2.9037038134,0.0,0.0,5.48122459637,1.0115996781,56.0476304722,56.0476304722
 03/08  20:00:00,19.5877330974,4.17190882293,0.0,0.0,5.48122459637,1.0115996781,80.880351418,80.880351418
 03/08  21:00:00,18.7459791429,3.33015486844,0.0,0.0,5.48122459637,1.0115996781,64.6825756906,64.6825756906
 03/08  22:00:00,20.0375393062,4.62171503178,0.0,0.0,5.48122459637,1.0115996781,90.0087047426,90.0087047426
 03/08  23:00:00,19.1109331807,3.69510890619,0.0,0.0,5.48122459637,1.0115996781,71.9905064142,71.9905064142
 03/08  24:00:00,20.5177500051,5.10192573062,0.0,0.0,5.48122459637,1.0115996781,99.3541849062,99.3541849062
 03/09  01:00:00,19.5679674403,4.15214316586,0.0,0.0,5.48122459637,1.0115996781,84.9958985724,84.9958985724
 03/09  02:00:00,20.9492106821,5.53338640762,0.0,0.0,5.48122459637,1.0115996781,119.087146683,119.087146683
 03/09  03:00:00,19.7826310635,4.36680678901,0.0,0.0,5.48122459637,1.0115996781,101.884571323,101.884571323
 03/09  04:00:00,21.1692067291,5.75338245465,0.0,0.0,5.48122459637,1.0115996781,134.229185654,134.229185654
 03/09  05:00:00,19.9262150054,4.51039073096,0.0,0.0,5.48122459637,1.0115996781,114.38181447,114.38181447
 03/09  06:00:00,21.33859116,5.92276688558,0.0,0.0,5.48122459637,1.0115996781,146.76587749,146.76587749
 03/09  07:00:00,18.1880613666,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,177.302984738,177.302984738
 03/09  08:00:00,35.7038005348,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,145.768361527,145.768361527
 03/09  09:00:00,55.1518067892,8.69043718982,0.0,0.0,38.3685721746,8.09279742479,107.515238418,107.515238418
 03/09  10:00:00,66.9859238302,8.55050535998,0.0,0.0,49.3310213673,9.10439710289,84.1587132083,84.1587132083
 03/09  11:00:00,67.0355278904,8.60010942022,0.0,0.0,49.3310213673,9.10439710289,70.7274884167,70.7274884167
 03/09  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,60.0375386089,60.0375386089
 03/09  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,53.109259502,53.109259502
 03/09  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,44.6249082605,44.6249082605
 03/09  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,41.0451535543,41.0451535543
 03/09  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,40.4345575055,40.4345575055
 03/09  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,45.6532249687,45.6532249687
 03/09  18:00:00,24.3088184183,2.33157925016,0.0,0.0,16.4436737891,4.04639871239,43.8811792802,43.8811792802
 03/09  19:00:00,17.9921504894,2.57632621498,0.0,0.0,5.48122459637,1.0115996781,49.2977481461,49.2977481461
 03/09  20:00:00,19.4460773156,4.03025304115,0.0,0.0,5.48122459637,1.0115996781,77.9745908864,77.9745908864
 03/09  21:00:00,18.6462242404,3.23039996591,0.0,0.0,5.48122459637,1.0115996781,62.374179666,62.374179666
 03/09  22:00:00,19.8855303704,4.4697060959,0.0,0.0,5.48122459637,1.0115996781,86.9087906359,86.9087906359
 03/09  23:00:00,18.9981763215,3.58235204701,0.0,0.0,5.48122459637,1.0115996781,69.8426397848,69.8426397848
 03/09  24:00:00,20.6172117529,5.20138747847,0.0,0.0,5.48122459637,1.0115996781,111.733049775,111.733049775
 03/10  01:00:00,19.6529254296,4.23710115512,0.0,0.0,5.48122459637,1.0115996781,105.435817714,105.435817714
 03/10  02:00:00,21.2966101961,5.88078592168,0.0,0.0,5.48122459637,1.0115996781,150.234957769,150.234957769
 03/10  03:00:00,20.1022245412,4.68640026675,0.0,0.0,5.48122459637,1.0115996781,134.228731489,134.228731489
 03/10  04:00:00,21.7095596878,6.2937354133,0.0,0.0,5.48122459637,1.0115996781,173.924967211,173.924967211
 03/10  05:00:00,20.3632231455,4.94739887106,0.0,0.0,5.48122459637,1.0115996781,149.600733138,149.600733138
 03/10  06:00:00,21.8990983872,6.48327411273,0.0,0.0,5.48122459637,1.0115996781,185.181084201,185.181084201
 03/10  07:00:00,18.1880613666,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,218.215738252,218.215738252
 03/10  08:00:00,35.7038005348,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,166.930668712,166.930668712
 03/10  09:00:00,55.1518067892,8.69043718982,0.0,0.0,38.3685721746,8.09279742479,103.136212,103.136212
 03/10  10:00:00,67.0107258603,8.5753073901,0.0,0.0,49.3310213673,9.10439710289,70.6366627983,70.6366627983
 03/10  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,53.1742513629,53.1742513629
 03/10  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,42.1793092104,42.1793092104
 03/10  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,37.9740964795,37.9740964795
 03/10  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.3689029157,33.3689029157
 03/10  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.4700537467,30.4700537467
 03/10  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,29.7918903546,29.7918903546
 03/10  17:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.6168878436,33.6168878436
 03/10  18:00:00,23.8167618799,1.83952271172,0.0,0.0,16.4436737891,4.04639871239,34.4626535221,34.4626535221
 03/10  19:00:00,17.6998370839,2.28401280943,0.0,0.0,5.48122459637,1.0115996781,43.8846338042,43.8846338042
 03/10  20:00:00,19.1625010274,3.74667675293,0.0,0.0,5.48122459637,1.0115996781,72.011737998,72.011737998
 03/10  21:00:00,18.7134002942,3.2975760197,0.0,0.0,5.48122459637,1.0115996781,64.2946244771,64.2946244771
 03/10  22:00:00,19.8387389224,4.42291464791,0.0,0.0,5.48122459637,1.0115996781,85.6376786624,85.6376786624
 03/10  23:00:00,18.8521262795,3.43630200504,0.0,0.0,5.48122459637,1.0115996781,67.2039387047,67.2039387047
 03/10  24:00:00,19.8556117481,4.43978747363,0.0,0.0,5.48122459637,1.0115996781,86.0887345047,86.0887345047
 03/11  01:00:00,18.8678721496,3.45204787517,0.0,0.0,5.48122459637,1.0115996781,67.667031773,67.667031773
 03/11  02:00:00,19.7560827836,4.34025850913,0.0,0.0,5.48122459637,1.0115996781,84.2352890375,84.2352890375
 03/11  03:00:00,18.7163312575,3.300506983,0.0,0.0,5.48122459637,1.0115996781,64.7493129752,64.7493129752
 03/11  04:00:00,19.5921815692,4.17635729474,0.0,0.0,5.48122459637,1.0115996781,81.0425129255,81.0425129255
 03/11  05:00:00,18.6543855093,3.23856123488,0.0,0.0,5.48122459637,1.0115996781,63.5995010417,63.5995010417
 03/11  06:00:00,19.5409758654,4.12515159091,0.0,0.0,5.48122459637,1.0115996781,80.1057967043,80.1057967043
 03/11  07:00:00,12.662494731,3.19533712316,0.0,0.0,5.48122459637,1.0115996781,62.7885381338,62.7885381338
 03/11  08:00:00,15.0433296344,8.55050535998,0.0,0.0,5.48122459637,1.0115996781,101.014306554,101.014306554
 03/11  09:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,72.7302183695,72.7302183695
 03/11  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,51.1223284112,51.1223284112
 03/11  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,32.429572199,32.429572199
 03/11  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,21.3885224782,21.3885224782
 03/11  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,15.38148558,15.38148558
 03/11  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.99406692254,8.99406692254
 03/11  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.86005273194,8.86005273194
 03/11  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,12.0502405943,12.0502405943
 03/11  17:00:00,7.08398973567,0.591165461208,0.0,0.0,5.48122459637,1.0115996781,11.1932914423,11.1932914423
 03/11  18:00:00,9.20011013279,1.22011919166,0.0,0.0,5.48122459637,1.0115996781,23.1512743303,23.1512743303
 03/11  19:00:00,17.1483618165,1.732537542,0.0,0.0,5.48122459637,1.0115996781,33.4283913933,33.4283913933
 03/11  20:00:00,17.717922558,2.30209828358,0.0,0.0,5.48122459637,1.0115996781,44.3792464485,44.3792464485
 03/11  21:00:00,17.8589633214,2.44313904696,0.0,0.0,5.48122459637,1.0115996781,47.4916110745,47.4916110745
 03/11  22:00:00,18.1726557377,2.75683146323,0.0,0.0,5.48122459637,1.0115996781,53.3532349037,53.3532349037
 03/11  23:00:00,17.9622324879,2.54640821348,0.0,0.0,5.48122459637,1.0115996781,49.6096149274,49.6096149274
 03/11  24:00:00,18.3099862298,2.89416195538,0.0,0.0,5.48122459637,1.0115996781,56.1515114393,56.1515114393
 03/12  01:00:00,18.1311220114,2.71529773693,0.0,0.0,5.48122459637,1.0115996781,53.0356320103,53.0356320103
 03/12  02:00:00,18.4471018535,3.03127757907,0.0,0.0,5.48122459637,1.0115996781,58.9183100924,58.9183100924
 03/12  03:00:00,18.2604635339,2.84463925939,0.0,0.0,5.48122459637,1.0115996781,55.6543316019,55.6543316019
 03/12  04:00:00,18.6688822831,3.25305800864,0.0,0.0,5.48122459637,1.0115996781,63.3145267111,63.3145267111
 03/12  05:00:00,18.5264928858,3.11066861132,0.0,0.0,5.48122459637,1.0115996781,60.9657461829,60.9657461829
 03/12  06:00:00,19.0473834844,3.63155920995,0.0,0.0,5.48122459637,1.0115996781,70.7254438264,70.7254438264
 03/12  07:00:00,12.8934705304,3.42631292264,0.0,0.0,5.48122459637,1.0115996781,67.2440716152,67.2440716152
 03/12  08:00:00,10.0846331259,3.59180885141,0.0,0.0,5.48122459637,1.0115996781,69.8172480906,69.8172480906
 03/12  09:00:00,9.29703910153,2.80421482706,0.0,0.0,5.48122459637,1.0115996781,54.6915501449,54.6915501449
 03/12  10:00:00,9.02773747809,2.53491320363,0.0,0.0,5.48122459637,1.0115996781,49.0434893763,49.0434893763
 03/12  11:00:00,8.32677212987,1.8339478554,0.0,0.0,5.48122459637,1.0115996781,35.5165679633,35.5165679633
 03/12  12:00:00,8.01923736855,1.52641309408,0.0,0.0,5.48122459637,1.0115996781,29.4362371453,29.4362371453
 03/12  13:00:00,7.61075894497,1.1179346705,0.0,0.0,5.48122459637,1.0115996781,21.5586677281,21.5586677281
 03/12  14:00:00,7.44528801402,0.952463739554,0.0,0.0,5.48122459637,1.0115996781,18.2254125039,18.2254125039
 03/12  15:00:00,7.20217166522,0.709347390753,0.0,0.0,5.48122459637,1.0115996781,13.6557581282,13.6557581282
 03/12  16:00:00,7.26109870867,0.768274434203,0.0,0.0,5.48122459637,1.0115996781,14.6392031908,14.6392031908
 03/12  17:00:00,7.3390313228,0.846207048336,0.0,0.0,5.48122459637,1.0115996781,16.4256273464,16.4256273464
 03/12  18:00:00,9.16911962673,1.1891286856,0.0,0.0,5.48122459637,1.0115996781,22.8110617452,22.8110617452
 03/12  19:00:00,17.0433189126,1.6274946381,0.0,0.0,5.48122459637,1.0115996781,31.8412471859,31.8412471859
 03/12  20:00:00,17.6832376577,2.26741338326,0.0,0.0,5.48122459637,1.0115996781,43.6944431661,43.6944431661
 03/12  21:00:00,17.8484717527,2.4326474782,0.0,0.0,5.48122459637,1.0115996781,47.7063035104,47.7063035104
 03/12  22:00:00,18.1406621879,2.72483791345,0.0,0.0,5.48122459637,1.0115996781,52.5585167345,52.5585167345
 03/12  23:00:00,18.133014087,2.71718981253,0.0,0.0,5.48122459637,1.0115996781,53.3617995642,53.3617995642
 03/12  24:00:00,18.3930727042,2.97724842971,0.0,0.0,5.48122459637,1.0115996781,57.471837019,57.471837019
 03/13  01:00:00,18.3404583159,2.92463404139,0.0,0.0,5.48122459637,1.0115996781,57.508283725,57.508283725
 03/13  02:00:00,18.6364251639,3.22060088947,0.0,0.0,5.48122459637,1.0115996781,62.1922647349,62.1922647349
 03/13  03:00:00,18.4879774712,3.07215319678,0.0,0.0,5.48122459637,1.0115996781,60.4519491019,60.4519491019
 03/13  04:00:00,18.7185146834,3.30269040893,0.0,0.0,5.48122459637,1.0115996781,63.7872633468,63.7872633468
 03/13  05:00:00,18.5383462198,3.12252194534,0.0,0.0,5.48122459637,1.0115996781,61.4576150096,61.4576150096
 03/13  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,94.4640954005,94.4640954005
 03/13  07:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,86.6830562041,86.6830562041
 03/13  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,72.5019502813,72.5019502813
 03/13  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,53.5860410696,53.5860410696
 03/13  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.7719033678,36.7719033678
 03/13  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.1440940235,21.1440940235
 03/13  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,13.3967998744,13.3967998744
 03/13  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.27246343146,7.27246343146
 03/13  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.96370329557,5.96370329557
 03/13  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.27713648707,5.27713648707
 03/13  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.48725458083,5.48725458083
 03/13  17:00:00,20.8836877251,0.393615223647,0.0,0.0,16.4436737891,4.04639871239,7.38744591307,7.38744591307
 03/13  18:00:00,8.92302357963,0.943032638498,0.0,0.0,5.48122459637,1.0115996781,17.7528134823,17.7528134823
 03/13  19:00:00,17.0536447728,1.63782049836,0.0,0.0,5.48122459637,1.0115996781,31.0001312405,31.0001312405
 03/13  20:00:00,17.5859381804,2.17011390591,0.0,0.0,5.48122459637,1.0115996781,41.9423922059,41.9423922059
 03/13  21:00:00,18.2188596529,2.80303537844,0.0,0.0,5.48122459637,1.0115996781,53.6156356381,53.6156356381
 03/13  22:00:00,18.3375216541,2.92169737959,0.0,0.0,5.48122459637,1.0115996781,56.9983409907,56.9983409907
 03/13  23:00:00,18.6520479628,3.23622368832,0.0,0.0,5.48122459637,1.0115996781,62.1411330655,62.1411330655
 03/13  24:00:00,18.4137079239,2.99788364941,0.0,0.0,5.48122459637,1.0115996781,58.6509859444,58.6509859444
 03/14  01:00:00,18.5934328708,3.17760859635,0.0,0.0,5.48122459637,1.0115996781,61.0912662814,61.0912662814
 03/14  02:00:00,18.467128319,3.05130404458,0.0,0.0,5.48122459637,1.0115996781,59.8017641469,59.8017641469
 03/14  03:00:00,18.7461277917,3.3303035172,0.0,0.0,5.48122459637,1.0115996781,64.1489196541,64.1489196541
 03/14  04:00:00,18.5559548079,3.14013053346,0.0,0.0,5.48122459637,1.0115996781,61.6666021751,61.6666021751
 03/14  05:00:00,18.7763990971,3.36057482261,0.0,0.0,5.48122459637,1.0115996781,64.7913836843,64.7913836843
 03/14  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,91.9289233576,91.9289233576
 03/14  07:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,83.4684640104,83.4684640104
 03/14  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,70.7360990665,70.7360990665
 03/14  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,53.3773030299,53.3773030299
 03/14  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.9056507848,39.9056507848
 03/14  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.8617307937,27.8617307937
 03/14  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,21.7313698086,21.7313698086
 03/14  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,13.9688652956,13.9688652956
 03/14  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.23792375813,9.23792375813
 03/14  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.23634516477,7.23634516477
 03/14  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.11714172839,8.11714172839
 03/14  17:00:00,21.1610703324,0.670997830894,0.0,0.0,16.4436737891,4.04639871239,12.6991997618,12.6991997618
 03/14  18:00:00,7.80512137972,1.31229710525,0.0,0.0,5.48122459637,1.0115996781,24.510660193,24.510660193
 03/14  19:00:00,17.310375081,1.89455080654,0.0,0.0,5.48122459637,1.0115996781,36.402679768,36.402679768
 03/14  20:00:00,18.0119019681,2.59607769368,0.0,0.0,5.48122459637,1.0115996781,49.5160953361,49.5160953361
 03/14  21:00:00,18.2254790935,2.809654819,0.0,0.0,5.48122459637,1.0115996781,54.6385038347,54.6385038347
 03/14  22:00:00,18.6917561399,3.27593186544,0.0,0.0,5.48122459637,1.0115996781,62.775725619,62.775725619
 03/14  23:00:00,18.7068129743,3.2909886998,0.0,0.0,5.48122459637,1.0115996781,64.3795042579,64.3795042579
 03/14  24:00:00,19.2237147122,3.80789043773,0.0,0.0,5.48122459637,1.0115996781,73.2141362003,73.2141362003
 03/15  01:00:00,19.0692852918,3.65346101736,0.0,0.0,5.48122459637,1.0115996781,71.8097093896,71.8097093896
 03/15  02:00:00,19.4692385238,4.05341424933,0.0,0.0,5.48122459637,1.0115996781,78.0833201188,78.0833201188
 03/15  03:00:00,19.3032192402,3.8873949657,0.0,0.0,5.48122459637,1.0115996781,76.6442835769,76.6442835769
 03/15  04:00:00,19.7558766388,4.34005236438,0.0,0.0,5.48122459637,1.0115996781,83.7603175892,83.7603175892
 03/15  05:00:00,19.6507874323,4.23496315787,0.0,0.0,5.48122459637,1.0115996781,83.8384668087,83.8384668087
 03/15  06:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,132.536036367,132.536036367
 03/15  07:00:00,37.0386343565,8.5685709139,0.0,0.0,21.9248983855,5.05799839049,109.735653777,109.735653777
 03/15  08:00:00,55.0242759744,8.56290637504,0.0,0.0,38.3685721746,8.09279742479,90.2763031435,90.2763031435
 03/15  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,68.960629162,68.960629162
 03/15  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,51.5268954901,51.5268954901
 03/15  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,34.729587754,34.729587754
 03/15  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,22.9346505905,22.9346505905
 03/15  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,11.4948598265,11.4948598265
