Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.80545959374,6.80545959374
 03/15  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.92217319237,5.92217319237
 03/15  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.07232668053,6.07232668053
 03/15  17:00:00,20.9806079568,0.490535455264,0.0,0.0,16.4436737891,4.04639871239,9.18066054859,9.18066054859
 03/15  18:00:00,7.70273276287,1.2099084884,0.0,0.0,5.48122459637,1.0115996781,22.6914142948,22.6914142948
 03/15  19:00:00,16.8568711946,1.44104692013,0.0,0.0,5.48122459637,1.0115996781,27.4792828005,27.4792828005
 03/15  20:00:00,17.9475741005,2.531749826,0.0,0.0,5.48122459637,1.0115996781,48.4868228159,48.4868228159
 03/15  21:00:00,17.6220979205,2.20627364605,0.0,0.0,5.48122459637,1.0115996781,42.4836946244,42.4836946244
 03/15  22:00:00,18.7549043135,3.33908003899,0.0,0.0,5.48122459637,1.0115996781,64.3978767339,64.3978767339
 03/15  23:00:00,18.1570158834,2.74119160889,0.0,0.0,5.48122459637,1.0115996781,53.0602397874,53.0602397874
 03/15  24:00:00,19.305004119,3.88917984449,0.0,0.0,5.48122459637,1.0115996781,75.3879102868,75.3879102868
 03/16  01:00:00,18.5100125621,3.09418828759,0.0,0.0,5.48122459637,1.0115996781,60.105238586,60.105238586
 03/16  02:00:00,19.6847544824,4.26893020791,0.0,0.0,5.48122459637,1.0115996781,83.0491706321,83.0491706321
 03/16  03:00:00,18.847887302,3.43206302754,0.0,0.0,5.48122459637,1.0115996781,66.863131543,66.863131543
 03/16  04:00:00,20.1741416776,4.75831740311,0.0,0.0,5.48122459637,1.0115996781,92.9382260633,92.9382260633
 03/16  05:00:00,19.1153528959,3.69952862139,0.0,0.0,5.48122459637,1.0115996781,72.2236689635,72.2236689635
 03/16  06:00:00,24.0910281798,8.67520390533,0.0,0.0,5.48122459637,1.0115996781,137.661207048,137.661207048
 03/16  07:00:00,37.1909672014,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,114.567014042,114.567014042
 03/16  08:00:00,55.0242759744,8.56290637504,0.0,0.0,38.3685721746,8.09279742479,88.628543967,88.628543967
 03/16  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,58.6433959629,58.6433959629
 03/16  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.7876951988,39.7876951988
 03/16  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,24.9253443997,24.9253443997
 03/16  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,16.0606184575,16.0606184575
 03/16  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.91709475857,7.91709475857
 03/16  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.91329454855,6.91329454855
 03/16  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.44935987141,7.44935987141
 03/16  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.73364012482,8.73364012482
 03/16  17:00:00,21.2743332429,0.784260741362,0.0,0.0,16.4436737891,4.04639871239,14.7332023427,14.7332023427
 03/16  18:00:00,7.88022412107,1.3873998466,0.0,0.0,5.48122459637,1.0115996781,26.1116751557,26.1116751557
 03/16  19:00:00,17.1349126582,1.71908838374,0.0,0.0,5.48122459637,1.0115996781,32.880478817,32.880478817
 03/16  20:00:00,17.6567636963,2.24093942182,0.0,0.0,5.48122459637,1.0115996781,43.0029776099,43.0029776099
 03/16  21:00:00,17.681817549,2.26599327452,0.0,0.0,5.48122459637,1.0115996781,43.6112038005,43.6112038005
 03/16  22:00:00,18.0785558034,2.66273152894,0.0,0.0,5.48122459637,1.0115996781,51.3269227495,51.3269227495
 03/16  23:00:00,17.9739799967,2.55815572229,0.0,0.0,5.48122459637,1.0115996781,49.4587723081,49.4587723081
 03/16  24:00:00,18.4535241262,3.03769985178,0.0,0.0,5.48122459637,1.0115996781,58.7498333715,58.7498333715
 03/17  01:00:00,18.2978824219,2.88205814747,0.0,0.0,5.48122459637,1.0115996781,55.9402305826,55.9402305826
 03/17  02:00:00,18.6723242487,3.25649997422,0.0,0.0,5.48122459637,1.0115996781,63.1172136956,63.1172136956
 03/17  03:00:00,18.3687352289,2.95291095441,0.0,0.0,5.48122459637,1.0115996781,57.4034634911,57.4034634911
 03/17  04:00:00,18.7159261238,3.30010184937,0.0,0.0,5.48122459637,1.0115996781,64.0478816204,64.0478816204
 03/17  05:00:00,18.4606655696,3.04484129511,0.0,0.0,5.48122459637,1.0115996781,59.2838449621,59.2838449621
 03/17  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,90.9938716689,90.9938716689
 03/17  07:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,79.356529086,79.356529086
 03/17  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,67.2350329826,67.2350329826
 03/17  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,53.7645168191,53.7645168191
 03/17  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,43.6639509302,43.6639509302
 03/17  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.3104653159,36.3104653159
 03/17  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,33.5062075881,33.5062075881
 03/17  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.4235174528,30.4235174528
 03/17  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.0203362277,27.0203362277
 03/17  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.5264974293,21.5264974293
 03/17  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,19.3316293975,19.3316293975
 03/17  17:00:00,21.4975465574,1.00747405596,0.0,0.0,16.4436737891,4.04639871239,18.8438358519,18.8438358519
 03/17  18:00:00,8.07796739177,1.58514311731,0.0,0.0,5.48122459637,1.0115996781,29.9378005886,29.9378005886
 03/17  19:00:00,17.4694248487,2.05360057419,0.0,0.0,5.48122459637,1.0115996781,39.6677595248,39.6677595248
 03/17  20:00:00,18.102204957,2.68638068257,0.0,0.0,5.48122459637,1.0115996781,51.3645322753,51.3645322753
 03/17  21:00:00,18.3453740853,2.92954981086,0.0,0.0,5.48122459637,1.0115996781,57.1517200254,57.1517200254
 03/17  22:00:00,18.9412411019,3.52541682745,0.0,0.0,5.48122459637,1.0115996781,67.7395002558,67.7395002558
 03/17  23:00:00,19.0032885868,3.58746431237,0.0,0.0,5.48122459637,1.0115996781,70.4966466089,70.4966466089
 03/17  24:00:00,19.5124756846,4.09665141017,0.0,0.0,5.48122459637,1.0115996781,78.9802476122,78.9802476122
 03/18  01:00:00,19.4295267869,4.0137025124,0.0,0.0,5.48122459637,1.0115996781,79.266280347,79.266280347
 03/18  02:00:00,20.0492439959,4.63341972141,0.0,0.0,5.48122459637,1.0115996781,89.7038570986,89.7038570986
 03/18  03:00:00,19.9422297873,4.52640551282,0.0,0.0,5.48122459637,1.0115996781,96.6168046371,96.6168046371
 03/18  04:00:00,20.4310207197,5.01519644528,0.0,0.0,5.48122459637,1.0115996781,110.196253551,110.196253551
 03/18  05:00:00,20.0839521457,4.66812787119,0.0,0.0,5.48122459637,1.0115996781,110.256819252,110.256819252
 03/18  06:00:00,20.5488417776,5.1330175031,0.0,0.0,5.48122459637,1.0115996781,120.456677003,120.456677003
 03/18  07:00:00,16.7008946999,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,157.445694754,157.445694754
 03/18  08:00:00,16.2253277114,8.7209037588,0.0,0.0,5.48122459637,2.0231993562,119.449704785,119.449704785
 03/18  09:00:00,25.7642441187,8.56290637504,0.0,0.0,13.1549390313,4.04639871239,75.0269748856,75.0269748856
 03/18  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,50.2903151716,50.2903151716
 03/18  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,31.0380079673,31.0380079673
 03/18  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,19.8957231136,19.8957231136
 03/18  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,10.9627821618,10.9627821618
 03/18  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.21068705303,8.21068705303
 03/18  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.32314961782,7.32314961782
 03/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  18:00:00,7.04342425301,0.550599978543,0.0,0.0,5.48122459637,1.0115996781,10.3967367308,10.3967367308
 03/18  19:00:00,16.4436665169,1.02784224248,0.0,0.0,5.48122459637,1.0115996781,19.3689614602,19.3689614602
 03/18  20:00:00,17.2050042588,1.78917998431,0.0,0.0,5.48122459637,1.0115996781,34.5442802887,34.5442802887
 03/18  21:00:00,18.1298033493,2.71397907485,0.0,0.0,5.48122459637,1.0115996781,52.1748825463,52.1748825463
 03/18  22:00:00,18.3255369215,2.909712647,0.0,0.0,5.48122459637,1.0115996781,56.7747480031,56.7747480031
 03/18  23:00:00,18.8786900378,3.46286576329,0.0,0.0,5.48122459637,1.0115996781,66.8566548028,66.8566548028
 03/18  24:00:00,18.866419852,3.45059557752,0.0,0.0,5.48122459637,1.0115996781,67.7398445474,67.7398445474
 03/19  01:00:00,19.3768141625,3.96098988799,0.0,0.0,5.48122459637,1.0115996781,76.6917524512,76.6917524512
 03/19  02:00:00,19.2355478948,3.81972362031,0.0,0.0,5.48122459637,1.0115996781,75.3169857746,75.3169857746
 03/19  03:00:00,19.7524724377,4.33664816328,0.0,0.0,5.48122459637,1.0115996781,84.1408856856,84.1408856856
 03/19  04:00:00,19.453082689,4.03725841452,0.0,0.0,5.48122459637,1.0115996781,79.8219489881,79.8219489881
 03/19  05:00:00,19.8042314889,4.38840721448,0.0,0.0,5.48122459637,1.0115996781,85.1814299824,85.1814299824
 03/19  06:00:00,19.3179840813,3.90215980687,0.0,0.0,5.48122459637,1.0115996781,77.0834140423,77.0834140423
 03/19  07:00:00,12.0909150321,4.11092409093,0.0,0.0,5.48122459637,1.0115996781,79.6903865379,79.6903865379
 03/19  08:00:00,9.89262267009,3.39979839563,0.0,0.0,5.48122459637,1.0115996781,66.8294903112,66.8294903112
 03/19  09:00:00,9.35791081216,2.8650865377,0.0,0.0,5.48122459637,1.0115996781,55.2760610925,55.2760610925
 03/19  10:00:00,8.43687850651,1.94405423204,0.0,0.0,5.48122459637,1.0115996781,37.8924781704,37.8924781704
 03/19  11:00:00,7.86332883788,1.37050456341,0.0,0.0,5.48122459637,1.0115996781,26.3515087928,26.3515087928
 03/19  12:00:00,7.11501686167,0.622192587202,0.0,0.0,5.48122459637,1.0115996781,12.1445842396,12.1445842396
 03/19  13:00:00,6.94834127716,0.4555170027,0.0,0.0,5.48122459637,1.0115996781,8.73967240569,8.73967240569
 03/19  14:00:00,6.77927503981,0.286450765349,0.0,0.0,5.48122459637,1.0115996781,5.38798749598,5.38798749598
 03/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  16:00:00,6.7720539854,0.27922971094,0.0,0.0,5.48122459637,1.0115996781,5.25458126324,5.25458126324
 03/19  17:00:00,6.91144078951,0.418616515041,0.0,0.0,5.48122459637,1.0115996781,8.06562552068,8.06562552068
 03/19  18:00:00,7.69900644461,1.20618217015,0.0,0.0,5.48122459637,1.0115996781,23.1843749929,23.1843749929
 03/19  19:00:00,16.8698840561,1.45405978159,0.0,0.0,5.48122459637,1.0115996781,28.5448119218,28.5448119218
 03/19  20:00:00,18.0079725803,2.59214830584,0.0,0.0,5.48122459637,1.0115996781,50.0251862305,50.0251862305
 03/19  21:00:00,17.7273556763,2.31153140189,0.0,0.0,5.48122459637,1.0115996781,45.3359804233,45.3359804233
 03/19  22:00:00,18.6139838843,3.19815960982,0.0,0.0,5.48122459637,1.0115996781,61.8745031401,61.8745031401
 03/19  23:00:00,17.9394390514,2.52361477698,0.0,0.0,5.48122459637,1.0115996781,49.5421276746,49.5421276746
 03/19  24:00:00,18.618893967,3.20306969256,0.0,0.0,5.48122459637,1.0115996781,62.019093859,62.019093859
 03/20  01:00:00,17.8918954651,2.47607119067,0.0,0.0,5.48122459637,1.0115996781,48.6255845394,48.6255845394
 03/20  02:00:00,18.617545518,3.20172124355,0.0,0.0,5.48122459637,1.0115996781,62.0340029746,62.0340029746
 03/20  03:00:00,17.9156847023,2.49986042785,0.0,0.0,5.48122459637,1.0115996781,49.135320291,49.135320291
 03/20  04:00:00,18.6343893388,3.21856506434,0.0,0.0,5.48122459637,1.0115996781,62.4372023334,62.4372023334
 03/20  05:00:00,17.8846508094,2.4688265349,0.0,0.0,5.48122459637,1.0115996781,48.6080057176,48.6080057176
 03/20  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,83.8431642094,83.8431642094
 03/20  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,64.590469387,64.590469387
 03/20  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,52.1490770852,52.1490770852
 03/20  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,37.5792123902,37.5792123902
 03/20  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,29.7034384771,29.7034384771
 03/20  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,24.66296104,24.66296104
 03/20  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,22.3470791865,22.3470791865
 03/20  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,16.0213146781,16.0213146781
 03/20  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,11.423876272,11.423876272
 03/20  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,11.0846562916,11.0846562916
 03/20  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,13.922274417,13.922274417
 03/20  17:00:00,21.4001377803,0.9100652788,0.0,0.0,16.4436737891,4.04639871239,17.2220592551,17.2220592551
 03/20  18:00:00,7.80577439451,1.31295012005,0.0,0.0,5.48122459637,1.0115996781,24.8929194429,24.8929194429
 03/20  19:00:00,16.9206637888,1.50483951434,0.0,0.0,5.48122459637,1.0115996781,28.9924545454,28.9924545454
 03/20  20:00:00,17.2820363529,1.86621207848,0.0,0.0,5.48122459637,1.0115996781,36.0714228602,36.0714228602
 03/20  21:00:00,17.2437429661,1.82791869163,0.0,0.0,5.48122459637,1.0115996781,35.4100245679,35.4100245679
 03/20  22:00:00,17.5127187432,2.09689446875,0.0,0.0,5.48122459637,1.0115996781,40.7012445128,40.7012445128
 03/20  23:00:00,17.4219764881,2.00615221365,0.0,0.0,5.48122459637,1.0115996781,38.981050631,38.981050631
 03/20  24:00:00,17.7186631399,2.30283886545,0.0,0.0,5.48122459637,1.0115996781,44.8205909551,44.8205909551
 03/21  01:00:00,17.6039116214,2.18808734697,0.0,0.0,5.48122459637,1.0115996781,42.6161016326,42.6161016326
 03/21  02:00:00,17.884940126,2.46911585155,0.0,0.0,5.48122459637,1.0115996781,48.135047342,48.135047342
 03/21  03:00:00,17.701432205,2.28560793051,0.0,0.0,5.48122459637,1.0115996781,44.5746644077,44.5746644077
 03/21  04:00:00,18.0268848764,2.61106060191,0.0,0.0,5.48122459637,1.0115996781,50.9489478472,50.9489478472
 03/21  05:00:00,18.0508213769,2.6349971024,0.0,0.0,5.48122459637,1.0115996781,51.4934849323,51.4934849323
 03/21  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,86.1407645662,86.1407645662
 03/21  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,76.4913446787,76.4913446787
 03/21  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,58.2305244419,58.2305244419
 03/21  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,34.9306597571,34.9306597571
 03/21  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,17.4859598012,17.4859598012
 03/21  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.27163,10.27163
 03/21  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,12.8966141022,12.8966141022
 03/21  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,11.7726354399,11.7726354399
 03/21  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,11.4333841709,11.4333841709
 03/21  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,11.1443706953,11.1443706953
 03/21  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,13.0930516432,13.0930516432
 03/21  17:00:00,21.338119033,0.848046531522,0.0,0.0,16.4436737891,4.04639871239,15.977814735,15.977814735
 03/21  18:00:00,7.78677270543,1.29394843096,0.0,0.0,5.48122459637,1.0115996781,24.4434176154,24.4434176154
 03/21  19:00:00,16.9349699837,1.51914570928,0.0,0.0,5.48122459637,1.0115996781,29.1454295416,29.1454295416
 03/21  20:00:00,17.3847963664,1.96897209198,0.0,0.0,5.48122459637,1.0115996781,37.9166277191,37.9166277191
 03/21  21:00:00,17.5445923281,2.12876805363,0.0,0.0,5.48122459637,1.0115996781,41.1126364361,41.1126364361
 03/21  22:00:00,18.2482393233,2.83241504883,0.0,0.0,5.48122459637,1.0115996781,54.8539182427,54.8539182427
 03/21  23:00:00,18.4384477806,3.0226235061,0.0,0.0,5.48122459637,1.0115996781,58.8547963658,58.8547963658
 03/21  24:00:00,19.1446463085,3.72882203408,0.0,0.0,5.48122459637,1.0115996781,72.569932846,72.569932846
 03/22  01:00:00,19.0113705431,3.59554626863,0.0,0.0,5.48122459637,1.0115996781,70.4160501549,70.4160501549
 03/22  02:00:00,19.6421144262,4.22629015174,0.0,0.0,5.48122459637,1.0115996781,82.4724953146,82.4724953146
 03/22  03:00:00,19.3054902102,3.88966593577,0.0,0.0,5.48122459637,1.0115996781,76.4104320978,76.4104320978
 03/22  04:00:00,19.9380184137,4.52219413924,0.0,0.0,5.48122459637,1.0115996781,88.3751196927,88.3751196927
 03/22  05:00:00,19.4567600703,4.04093579585,0.0,0.0,5.48122459637,1.0115996781,79.5197003253,79.5197003253
 03/22  06:00:00,24.0148617573,8.59903748288,0.0,0.0,5.48122459637,1.0115996781,123.5723405,123.5723405
 03/22  07:00:00,35.5210011209,8.53810434493,0.0,0.0,21.9248983855,5.05799839049,108.80383591,108.80383591
 03/22  08:00:00,55.0490780045,8.58770840516,0.0,0.0,38.3685721746,8.09279742479,81.4218400306,81.4218400306
 03/22  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,48.4174786473,48.4174786473
 03/22  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.2278538496,27.2278538496
 03/22  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.8641660131,12.8641660131
 03/22  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,7.13445873216,7.13445873216
 03/22  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.43540579992,5.43540579992
 03/22  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.11139448695,4.11139448695
 03/22  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.27704422905,3.27704422905
 03/22  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.27892055938,3.27892055938
 03/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/22  18:00:00,6.74841889609,0.255594621626,0.0,0.0,5.48122459637,1.0115996781,4.85423779173,4.85423779173
 03/22  19:00:00,16.5120383067,1.09621403222,0.0,0.0,5.48122459637,1.0115996781,20.6672872325,20.6672872325
 03/22  20:00:00,17.0204654602,1.60464118572,0.0,0.0,5.48122459637,1.0115996781,30.935076368,30.935076368
 03/22  21:00:00,17.4745525172,2.05872824271,0.0,0.0,5.48122459637,1.0115996781,39.5005486763,39.5005486763
 03/22  22:00:00,17.5127275115,2.09690323704,0.0,0.0,5.48122459637,1.0115996781,40.7023837122,40.7023837122
 03/22  23:00:00,17.7831823626,2.36735808814,0.0,0.0,5.48122459637,1.0115996781,45.5677904597,45.5677904597
 03/22  24:00:00,17.7816339717,2.3658096972,0.0,0.0,5.48122459637,1.0115996781,46.1085047705,46.1085047705
 03/23  01:00:00,18.1811593496,2.76533507512,0.0,0.0,5.48122459637,1.0115996781,53.3973049761,53.3973049761
 03/23  02:00:00,18.1084737719,2.6926494974,0.0,0.0,5.48122459637,1.0115996781,52.6894985224,52.6894985224
 03/23  03:00:00,18.2313869235,2.81556264904,0.0,0.0,5.48122459637,1.0115996781,54.4511395163,54.4511395163
 03/23  04:00:00,17.9948645277,2.57904025328,0.0,0.0,5.48122459637,1.0115996781,50.5408044642,50.5408044642
 03/23  05:00:00,18.1297515666,2.71392729219,0.0,0.0,5.48122459637,1.0115996781,52.5433004643,52.5433004643
 03/23  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,72.9200670154,72.9200670154
 03/23  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,60.9925984536,60.9925984536
 03/23  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,54.0567008274,54.0567008274
 03/23  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,48.3742682844,48.3742682844
 03/23  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,45.0967821742,45.0967821742
 03/23  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,37.435893547,37.435893547
 03/23  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,37.9019459881,37.9019459881
 03/23  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,34.4658543218,34.4658543218
 03/23  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,35.5857217339,35.5857217339
 03/23  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.3655150251,33.3655150251
 03/23  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.7483962692,38.7483962692
 03/23  17:00:00,22.3533305133,1.86325801178,0.0,0.0,16.4436737891,4.04639871239,35.1865303707,35.1865303707
 03/23  18:00:00,8.39274980242,1.89992552796,0.0,0.0,5.48122459637,1.0115996781,36.6589559289,36.6589559289
 03/23  19:00:00,17.9982833292,2.58245905474,0.0,0.0,5.48122459637,1.0115996781,49.6520990003,49.6520990003
 03/23  20:00:00,17.458971621,2.04314734653,0.0,0.0,5.48122459637,1.0115996781,39.7987180057,39.7987180057
 03/23  21:00:00,18.1668542765,2.751030002,0.0,0.0,5.48122459637,1.0115996781,53.0868467413,53.0868467413
 03/23  22:00:00,17.6200815709,2.2042572964,0.0,0.0,5.48122459637,1.0115996781,43.1300205385,43.1300205385
 03/23  23:00:00,18.4024127637,2.98658848924,0.0,0.0,5.48122459637,1.0115996781,57.7950915541,57.7950915541
 03/23  24:00:00,17.8035199313,2.38769565688,0.0,0.0,5.48122459637,1.0115996781,46.8436074866,46.8436074866
 03/24  01:00:00,18.5840098791,3.16818560467,0.0,0.0,5.48122459637,1.0115996781,61.4168054439,61.4168054439
 03/24  02:00:00,17.9569675043,2.54114322979,0.0,0.0,5.48122459637,1.0115996781,49.9467132461,49.9467132461
 03/24  03:00:00,18.7942938137,3.37846953921,0.0,0.0,5.48122459637,1.0115996781,65.5862949605,65.5862949605
 03/24  04:00:00,18.0929054118,2.67708113736,0.0,0.0,5.48122459637,1.0115996781,52.6780680661,52.6780680661
 03/24  05:00:00,18.9335008083,3.51767653381,0.0,0.0,5.48122459637,1.0115996781,68.3461982429,68.3461982429
 03/24  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,89.7128492451,89.7128492451
 03/24  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,78.8806320329,78.8806320329
 03/24  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,66.2404507735,66.2404507735
 03/24  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,52.9179083662,52.9179083662
 03/24  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,41.7519359489,41.7519359489
 03/24  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,35.6826953455,35.6826953455
 03/24  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,36.2304863312,36.2304863312
 03/24  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,32.347478601,32.347478601
 03/24  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.4665253058,27.4665253058
 03/24  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.3767109645,21.3767109645
 03/24  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,19.1971575016,19.1971575016
 03/24  17:00:00,21.4825320026,0.992459501088,0.0,0.0,16.4436737891,4.04639871239,18.6345757323,18.6345757323
 03/24  18:00:00,7.94704717818,1.45422290372,0.0,0.0,5.48122459637,1.0115996781,27.5466884731,27.5466884731
 03/24  19:00:00,15.6661993996,1.73754179181,0.0,0.0,5.48122459637,1.0115996781,33.6329299861,33.6329299861
 03/24  20:00:00,17.5724155395,2.15659126499,0.0,0.0,5.48122459637,1.0115996781,41.3263815176,41.3263815176
 03/24  21:00:00,17.6327833785,2.21695910401,0.0,0.0,5.48122459637,1.0115996781,43.1950007347,43.1950007347
 03/24  22:00:00,17.8523641801,2.43653990562,0.0,0.0,5.48122459637,1.0115996781,46.8340231543,46.8340231543
 03/24  23:00:00,17.801144219,2.38531994456,0.0,0.0,5.48122459637,1.0115996781,46.6196922309,46.6196922309
 03/24  24:00:00,18.0687540786,2.65292980411,0.0,0.0,5.48122459637,1.0115996781,51.1141497326,51.1141497326
 03/25  01:00:00,18.0406179753,2.62479370079,0.0,0.0,5.48122459637,1.0115996781,51.4769444227,51.4769444227
 03/25  02:00:00,18.2855636952,2.86973942078,0.0,0.0,5.48122459637,1.0115996781,55.4015479006,55.4015479006
 03/25  03:00:00,18.1504118814,2.73458760689,0.0,0.0,5.48122459637,1.0115996781,53.7390909657,53.7390909657
 03/25  04:00:00,18.2998774788,2.88405320436,0.0,0.0,5.48122459637,1.0115996781,55.7305742042,55.7305742042
 03/25  05:00:00,18.1475278411,2.73170356664,0.0,0.0,5.48122459637,1.0115996781,53.7151314738,53.7151314738
 03/25  06:00:00,18.2969356847,2.88111141028,0.0,0.0,5.48122459637,1.0115996781,55.6994183517,55.6994183517
 03/25  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,76.7243963741,76.7243963741
 03/25  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,65.5064873234,65.5064873234
 03/25  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,54.2133521838,54.2133521838
 03/25  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,47.6612861911,47.6612861911
 03/25  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,43.1878747088,43.1878747088
 03/25  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,41.966954109,41.966954109
 03/25  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,38.7649207396,38.7649207396
 03/25  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,32.14708365,32.14708365
 03/25  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,27.0123683824,27.0123683824
 03/25  16:00:00,7.43224312597,0.939418851507,0.0,0.0,5.48122459637,1.0115996781,17.6698724516,17.6698724516
 03/25  17:00:00,7.73108600519,1.23826173072,0.0,0.0,5.48122459637,1.0115996781,23.5333773366,23.5333773366
 03/25  18:00:00,7.8845439031,1.39171962864,0.0,0.0,5.48122459637,1.0115996781,26.9165277134,26.9165277134
 03/25  19:00:00,15.7352542376,1.80659662983,0.0,0.0,5.48122459637,1.0115996781,34.660685501,34.660685501
 03/25  20:00:00,17.4686369079,2.05281263348,0.0,0.0,5.48122459637,1.0115996781,40.0373415894,40.0373415894
 03/25  21:00:00,17.7755919397,2.35976766527,0.0,0.0,5.48122459637,1.0115996781,45.4191944868,45.4191944868
 03/25  22:00:00,17.775162177,2.35933790258,0.0,0.0,5.48122459637,1.0115996781,46.1800353574,46.1800353574
 03/25  23:00:00,18.1581273598,2.74230308534,0.0,0.0,5.48122459637,1.0115996781,52.9060268134,52.9060268134
 03/25  24:00:00,18.334477162,2.91865288751,0.0,0.0,5.48122459637,1.0115996781,57.4030624406,57.4030624406
 03/26  01:00:00,18.6745532081,3.2587289336,0.0,0.0,5.48122459637,1.0115996781,63.0084780779,63.0084780779
 03/26  02:00:00,18.4612158297,3.04539155524,0.0,0.0,5.48122459637,1.0115996781,59.9843264421,59.9843264421
 03/26  03:00:00,18.5794125677,3.1635882932,0.0,0.0,5.48122459637,1.0115996781,61.1727454306,61.1727454306
 03/26  04:00:00,18.2904865128,2.87466223837,0.0,0.0,5.48122459637,1.0115996781,56.562010341,56.562010341
 03/26  05:00:00,18.4165455083,3.0007212338,0.0,0.0,5.48122459637,1.0115996781,57.9914061436,57.9914061436
 03/26  06:00:00,16.7386110341,2.80995342629,0.0,0.0,5.48122459637,1.0115996781,55.2752574221,55.2752574221
 03/26  07:00:00,9.42373992218,2.93091564771,0.0,0.0,5.48122459637,1.0115996781,56.6602540522,56.6602540522
 03/26  08:00:00,9.15397357975,2.66114930528,0.0,0.0,5.48122459637,1.0115996781,52.3428603914,52.3428603914
 03/26  09:00:00,8.86564945647,2.37282518201,0.0,0.0,5.48122459637,1.0115996781,45.8461129703,45.8461129703
 03/26  10:00:00,8.11706629651,1.62424202205,0.0,0.0,5.48122459637,1.0115996781,31.8997649745,31.8997649745
 03/26  11:00:00,7.65771769258,1.16489341811,0.0,0.0,5.48122459637,1.0115996781,22.6207952348,22.6207952348
 03/26  12:00:00,7.15427108531,0.661446810845,0.0,0.0,5.48122459637,1.0115996781,13.3467853324,13.3467853324
 03/26  13:00:00,6.94849801335,0.455673738886,0.0,0.0,5.48122459637,1.0115996781,9.0864902455,9.0864902455
 03/26  14:00:00,6.76936639634,0.276542121877,0.0,0.0,5.48122459637,1.0115996781,5.44586277784,5.44586277784
 03/26  15:00:00,6.95570925247,0.462884978002,0.0,0.0,5.48122459637,1.0115996781,9.36810334596,9.36810334596
 03/26  16:00:00,7.00799243926,0.515168164799,0.0,0.0,5.48122459637,1.0115996781,10.2127212221,10.2127212221
 03/26  17:00:00,7.47110424229,0.978279967827,0.0,0.0,5.48122459637,1.0115996781,19.2885605127,19.2885605127
 03/26  18:00:00,7.49586982975,1.00304555529,0.0,0.0,5.48122459637,1.0115996781,19.601430328,19.601430328
 03/26  19:00:00,15.783315088,1.85465748016,0.0,0.0,5.48122459637,1.0115996781,36.221774981,36.221774981
 03/26  20:00:00,17.1158690823,1.70004480782,0.0,0.0,5.48122459637,1.0115996781,33.1423028603,33.1423028603
 03/26  21:00:00,17.9773582169,2.56153394244,0.0,0.0,5.48122459637,1.0115996781,49.9725696289,49.9725696289
 03/26  22:00:00,17.4470011083,2.0311768338,0.0,0.0,5.48122459637,1.0115996781,39.583286702,39.583286702
 03/26  23:00:00,18.252442234,2.83661795949,0.0,0.0,5.48122459637,1.0115996781,55.3799781726,55.3799781726
 03/26  24:00:00,17.5796360863,2.16381181182,0.0,0.0,5.48122459637,1.0115996781,42.1921158169,42.1921158169
 03/27  01:00:00,18.3772965374,2.9614722629,0.0,0.0,5.48122459637,1.0115996781,57.8587635315,57.8587635315
 03/27  02:00:00,17.6482448024,2.23242052791,0.0,0.0,5.48122459637,1.0115996781,43.5537742412,43.5537742412
 03/27  03:00:00,18.4516631428,3.0358388683,0.0,0.0,5.48122459637,1.0115996781,59.3584605464,59.3584605464
 03/27  04:00:00,17.695099057,2.27927478252,0.0,0.0,5.48122459637,1.0115996781,44.491453561,44.491453561
 03/27  05:00:00,18.4779004133,3.06207613885,0.0,0.0,5.48122459637,1.0115996781,59.9035200037,59.9035200037
 03/27  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,75.5907678239,75.5907678239
 03/27  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,63.2083209926,63.2083209926
 03/27  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,50.9643100223,50.9643100223
 03/27  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.572692698,36.572692698
 03/27  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.742830852,21.742830852
 03/27  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,11.667137296,11.667137296
 03/27  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,9.82711376608,9.82711376608
 03/27  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.75154886469,8.75154886469
 03/27  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.55939873551,8.55939873551
 03/27  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.57021630323,8.57021630323
 03/27  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.9552968566,9.9552968566
 03/27  17:00:00,21.2484836235,0.758411121997,0.0,0.0,16.4436737891,4.04639871239,14.3325430606,14.3325430606
 03/27  18:00:00,7.73252595872,1.23970168425,0.0,0.0,5.48122459637,1.0115996781,23.4985124363,23.4985124363
 03/27  19:00:00,15.3785803303,1.44992272255,0.0,0.0,5.48122459637,1.0115996781,27.9474086464,27.9474086464
 03/27  20:00:00,17.2234258219,1.80760154743,0.0,0.0,5.48122459637,1.0115996781,34.8049705997,34.8049705997
 03/27  21:00:00,17.2643915405,1.84856726606,0.0,0.0,5.48122459637,1.0115996781,35.8182619045,35.8182619045
 03/27  22:00:00,17.5588981732,2.14307389872,0.0,0.0,5.48122459637,1.0115996781,41.429758092,41.429758092
 03/27  23:00:00,17.5170438348,2.10121956037,0.0,0.0,5.48122459637,1.0115996781,40.8449385213,40.8449385213
 03/27  24:00:00,17.7646048731,2.34878059865,0.0,0.0,5.48122459637,1.0115996781,45.5369379713,45.5369379713
 03/28  01:00:00,17.6062405662,2.19041629178,0.0,0.0,5.48122459637,1.0115996781,42.6769300627,42.6769300627
 03/28  02:00:00,17.8087787785,2.39295450401,0.0,0.0,5.48122459637,1.0115996781,46.5092291072,46.5092291072
 03/28  03:00:00,17.6557586508,2.23993437632,0.0,0.0,5.48122459637,1.0115996781,43.7406099629,43.7406099629
 03/28  04:00:00,17.8151962979,2.39937202339,0.0,0.0,5.48122459637,1.0115996781,46.7336168664,46.7336168664
 03/28  05:00:00,17.558978458,2.14315418349,0.0,0.0,5.48122459637,1.0115996781,41.8841658568,41.8841658568
 03/28  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,62.6707549929,62.6707549929
 03/28  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,49.9773299185,49.9773299185
 03/28  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,39.5838584889,39.5838584889
 03/28  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.1874027182,30.1874027182
 03/28  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.5585733974,22.5585733974
 03/28  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,15.2280392599,15.2280392599
 03/28  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,10.4906649759,10.4906649759
 03/28  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.22184939027,8.22184939027
 03/28  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.51202296896,7.51202296896
 03/28  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.03210269959,7.03210269959
 03/28  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.73832213483,6.73832213483
 03/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,6.67201860404,0.179194329575,0.0,0.0,5.48122459637,1.0115996781,3.45303037905,3.45303037905
 03/28  19:00:00,14.2751235449,0.346465937098,0.0,0.0,5.48122459637,1.0115996781,6.62533622715,6.62533622715
 03/28  20:00:00,16.0264570324,0.610632757906,0.0,0.0,5.48122459637,1.0115996781,11.6269564957,11.6269564957
 03/28  21:00:00,16.1102452326,0.694420958152,0.0,0.0,5.48122459637,1.0115996781,13.4129548866,13.4129548866
 03/28  22:00:00,16.6081956221,1.19237134759,0.0,0.0,5.48122459637,1.0115996781,23.1594103309,23.1594103309
 03/28  23:00:00,16.4578281315,1.042003857,0.0,0.0,5.48122459637,1.0115996781,20.2422717072,20.2422717072
 03/28  24:00:00,16.9534664598,1.53764218535,0.0,0.0,5.48122459637,1.0115996781,29.9727968532,29.9727968532
 03/29  01:00:00,16.5885656038,1.17274132933,0.0,0.0,5.48122459637,1.0115996781,22.8484157488,22.8484157488
 03/29  02:00:00,17.0692259088,1.65340163438,0.0,0.0,5.48122459637,1.0115996781,32.2899931333,32.2899931333
 03/29  03:00:00,16.7168340712,1.30100979675,0.0,0.0,5.48122459637,1.0115996781,25.3873924409,25.3873924409
 03/29  04:00:00,17.288707358,1.87288308352,0.0,0.0,5.48122459637,1.0115996781,36.6289189477,36.6289189477
 03/29  05:00:00,16.8663210362,1.45049676169,0.0,0.0,5.48122459637,1.0115996781,28.3560530575,28.3560530575
 03/29  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,55.5769920651,55.5769920651
 03/29  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,42.4661977188,42.4661977188
 03/29  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,32.7145599369,32.7145599369
 03/29  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,24.7927912228,24.7927912228
 03/29  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.1042972178,20.1042972178
 03/29  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.6398011614,14.6398011614
 03/29  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,10.3252697708,10.3252697708
 03/29  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.3013158863,8.3013158863
 03/29  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.44494341654,7.44494341654
 03/29  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.98707823569,4.98707823569
 03/29  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.22606100934,4.22606100934
 03/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,14.1382914477,0.209633839863,0.0,0.0,5.48122459637,1.0115996781,4.00725939839,4.00725939839
 03/29  20:00:00,16.0931115995,0.677287325,0.0,0.0,5.48122459637,1.0115996781,12.7812377638,12.7812377638
 03/29  21:00:00,16.4707312734,1.05490699895,0.0,0.0,5.48122459637,1.0115996781,20.3949156572,20.3949156572
 03/29  22:00:00,16.8704061436,1.4545818691,0.0,0.0,5.48122459637,1.0115996781,27.9208956448,27.9208956448
 03/29  23:00:00,17.1009601916,1.68513591718,0.0,0.0,5.48122459637,1.0115996781,32.8570835917,32.8570835917
 03/29  24:00:00,17.4434553015,2.02763102702,0.0,0.0,5.48122459637,1.0115996781,39.0567291833,39.0567291833
 03/30  01:00:00,17.5278588524,2.11203457791,0.0,0.0,5.48122459637,1.0115996781,41.3447770445,41.3447770445
 03/30  02:00:00,17.9172394715,2.50141519699,0.0,0.0,5.48122459637,1.0115996781,48.2699815604,48.2699815604
 03/30  03:00:00,17.9879034305,2.57207915609,0.0,0.0,5.48122459637,1.0115996781,50.5178639157,50.5178639157
 03/30  04:00:00,18.1934239315,2.77759965706,0.0,0.0,5.48122459637,1.0115996781,53.6814340888,53.6814340888
 03/30  05:00:00,18.1345481701,2.7187238956,0.0,0.0,5.48122459637,1.0115996781,53.4752302234,53.4752302234
 03/30  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,84.7642542633,84.7642542633
 03/30  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,69.7229809344,69.7229809344
 03/30  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,45.8836196383,45.8836196383
 03/30  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.2795158867,22.2795158867
 03/30  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.55504954731,8.55504954731
 03/30  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.721494897,5.721494897
 03/30  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,4.45472906389,4.45472906389
 03/30  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.45557053803,3.45557053803
 03/30  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.01606345902,3.01606345902
 03/30  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.08155338215,2.08155338215
 03/30  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.27986442606,2.27986442606
 03/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  19:00:00,14.1788465719,0.250188964072,0.0,0.0,5.48122459637,1.0115996781,4.76726545673,4.76726545673
 03/30  20:00:00,16.4576421638,1.0418178893,0.0,0.0,5.48122459637,1.0115996781,19.8596770755,19.8596770755
 03/30  21:00:00,16.8874781198,1.47165384536,0.0,0.0,5.48122459637,1.0115996781,28.4429008599,28.4429008599
 03/30  22:00:00,17.3818791528,1.96605487837,0.0,0.0,5.48122459637,1.0115996781,37.9416562649,37.9416562649
 03/30  23:00:00,17.6350158598,2.21919158535,0.0,0.0,5.48122459637,1.0115996781,43.1501768249,43.1501768249
 03/30  24:00:00,18.1049081422,2.68908386775,0.0,0.0,5.48122459637,1.0115996781,52.0734640236,52.0734640236
 03/31  01:00:00,18.0468392591,2.63101498464,0.0,0.0,5.48122459637,1.0115996781,51.3142346818,51.3142346818
 03/31  02:00:00,18.5359496578,3.12012538336,0.0,0.0,5.48122459637,1.0115996781,60.5697723805,60.5697723805
 03/31  03:00:00,18.3818815557,2.96605728122,0.0,0.0,5.48122459637,1.0115996781,58.0046477563,58.0046477563
 03/31  04:00:00,18.7025065607,3.28668228619,0.0,0.0,5.48122459637,1.0115996781,63.8761781035,63.8761781035
 03/31  05:00:00,18.4598052402,3.04398096571,0.0,0.0,5.48122459637,1.0115996781,59.578771975,59.578771975
 03/31  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,91.3068782379,91.3068782379
 03/31  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,73.5917484966,73.5917484966
 03/31  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,50.5208730815,50.5208730815
 03/31  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.7415216948,27.7415216948
 03/31  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,15.1770171974,15.1770171974
 03/31  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.1543970826,8.1543970826
 03/31  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,7.15098684155,7.15098684155
 03/31  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.53986405475,6.53986405475
 03/31  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.26988791277,6.26988791277
 03/31  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.58348767609,5.58348767609
 03/31  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.28232216258,6.28232216258
 03/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/31  18:00:00,6.99156105921,0.498736784749,0.0,0.0,5.48122459637,1.0115996781,9.42835893529,9.42835893529
 03/31  19:00:00,15.0446086103,1.11595100249,0.0,0.0,5.48122459637,1.0115996781,21.3975770189,21.3975770189
 03/31  20:00:00,16.593336532,1.17751225753,0.0,0.0,5.48122459637,1.0115996781,22.7603167004,22.7603167004
 03/31  21:00:00,17.2346729298,1.81884865534,0.0,0.0,5.48122459637,1.0115996781,35.1353943552,35.1353943552
 03/31  22:00:00,16.9220400306,1.50621575614,0.0,0.0,5.48122459637,1.0115996781,29.2351487473,29.2351487473
 03/31  23:00:00,17.6930839625,2.27725968805,0.0,0.0,5.48122459637,1.0115996781,44.1441833841,44.1441833841
 03/31  24:00:00,17.3245540329,1.90872975846,0.0,0.0,5.48122459637,1.0115996781,37.1691592341,37.1691592341
 04/01  01:00:00,18.2669279197,2.85110364525,0.0,0.0,5.48122459637,1.0115996781,55.4570480558,55.4570480558
 04/01  02:00:00,17.83441211,2.41858783553,0.0,0.0,5.48122459637,1.0115996781,47.2070695778,47.2070695778
 04/01  03:00:00,18.9759269944,3.56010271996,0.0,0.0,5.48122459637,1.0115996781,69.4377875424,69.4377875424
 04/01  04:00:00,18.3268416726,2.91101739816,0.0,0.0,5.48122459637,1.0115996781,56.878189203,56.878189203
 04/01  05:00:00,19.5218753739,4.10605109944,0.0,0.0,5.48122459637,1.0115996781,80.2422704989,80.2422704989
 04/01  06:00:00,17.1161270198,3.18746941198,0.0,0.0,5.48122459637,1.0115996781,62.2888898088,62.2888898088
 04/01  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,105.661270746,105.661270746
 04/01  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,76.9152697545,76.9152697545
 04/01  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,50.0054636774,50.0054636774
 04/01  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,26.7442619944,26.7442619944
 04/01  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,12.822473484,12.822473484
 04/01  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.82379704884,8.82379704884
 04/01  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.79111210895,7.79111210895
 04/01  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.18417598227,7.18417598227
 04/01  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.3521263363,6.3521263363
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,14.4555249051,0.526867297315,0.0,0.0,5.48122459637,1.0115996781,9.92954017439,9.92954017439
 04/01  20:00:00,16.7699699427,1.35414566828,0.0,0.0,5.48122459637,1.0115996781,25.9288078635,25.9288078635
 04/01  21:00:00,16.8297139385,1.41388966405,0.0,0.0,5.48122459637,1.0115996781,27.3874298123,27.3874298123
 04/01  22:00:00,17.8846965437,2.46887226926,0.0,0.0,5.48122459637,1.0115996781,47.6298208191,47.6298208191
 04/01  23:00:00,17.607271511,2.19144723656,0.0,0.0,5.48122459637,1.0115996781,42.6643477907,42.6643477907
 04/01  24:00:00,18.5865125542,3.17068827971,0.0,0.0,5.48122459637,1.0115996781,61.4038829409,61.4038829409
 04/02  01:00:00,18.0327688472,2.61694457271,0.0,0.0,5.48122459637,1.0115996781,51.1138728624,51.1138728624
 04/02  02:00:00,19.0398080835,3.62398380905,0.0,0.0,5.48122459637,1.0115996781,70.3636015169,70.3636015169
 04/02  03:00:00,18.2980189599,2.88219468546,0.0,0.0,5.48122459637,1.0115996781,56.4000584464,56.4000584464
 04/02  04:00:00,19.2623667989,3.84654252443,0.0,0.0,5.48122459637,1.0115996781,74.768293054,74.768293054
 04/02  05:00:00,18.4420203007,3.02619602623,0.0,0.0,5.48122459637,1.0115996781,59.2855097952,59.2855097952
 04/02  06:00:00,16.4546297832,4.01313884211,0.0,0.0,5.48122459637,1.0115996781,78.0929639187,78.0929639187
 04/02  07:00:00,9.36807998953,2.87525571506,0.0,0.0,5.48122459637,1.0115996781,56.2981136001,56.2981136001
 04/02  08:00:00,9.42432453433,2.93150025986,0.0,0.0,5.48122459637,1.0115996781,56.7516442847,56.7516442847
 04/02  09:00:00,8.04376576896,1.5509414945,0.0,0.0,5.48122459637,1.0115996781,30.245415379,30.245415379
 04/02  10:00:00,7.79163246139,1.29880818692,0.0,0.0,5.48122459637,1.0115996781,25.0289074045,25.0289074045
 04/02  11:00:00,7.07973757102,0.586913296552,0.0,0.0,5.48122459637,1.0115996781,11.4002625906,11.4002625906
 04/02  12:00:00,6.8294339269,0.336609652436,0.0,0.0,5.48122459637,1.0115996781,6.66179695211,6.66179695211
 04/02  13:00:00,6.51951408366,0.026689809194,0.0,0.0,5.48122459637,1.0115996781,0.724550669713,0.724550669713
 04/02  14:00:00,6.51938011429,0.0265558398207,0.0,0.0,5.48122459637,1.0115996781,0.720913790992,0.720913790992
 04/02  15:00:00,6.75045359987,0.257629325408,0.0,0.0,5.48122459637,1.0115996781,5.08756008989,5.08756008989
 04/02  16:00:00,6.90021326214,0.407388987674,0.0,0.0,5.48122459637,1.0115996781,8.07497491579,8.07497491579
 04/02  17:00:00,6.98394902158,0.491124747117,0.0,0.0,5.48122459637,1.0115996781,9.77390835812,9.77390835812
 04/02  18:00:00,7.4209647579,0.928140483437,0.0,0.0,5.48122459637,1.0115996781,18.1296676699,18.1296676699
 04/02  19:00:00,14.9411423633,1.01248475546,0.0,0.0,5.48122459637,1.0115996781,19.8415127957,19.8415127957
 04/02  20:00:00,17.1914805592,1.7756562847,0.0,0.0,5.48122459637,1.0115996781,34.2832154777,34.2832154777
 04/02  21:00:00,17.1369809283,1.72115665384,0.0,0.0,5.48122459637,1.0115996781,33.6205232879,33.6205232879
 04/02  22:00:00,18.110183256,2.69435898153,0.0,0.0,5.48122459637,1.0115996781,52.0950728391,52.0950728391
 04/02  23:00:00,17.6696255882,2.25380131372,0.0,0.0,5.48122459637,1.0115996781,44.0643914842,44.0643914842
 04/02  24:00:00,18.456695895,3.04087162056,0.0,0.0,5.48122459637,1.0115996781,58.8507339194,58.8507339194
 04/03  01:00:00,17.9468337955,2.53100952102,0.0,0.0,5.48122459637,1.0115996781,49.5310057539,49.5310057539
