Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/03  02:00:00,19.1118818241,3.69605754962,0.0,0.0,5.48122459637,1.0115996781,71.771302792,71.771302792
 04/03  03:00:00,18.361295283,2.94547100852,0.0,0.0,5.48122459637,1.0115996781,57.7341556328,57.7341556328
 04/03  04:00:00,19.3608251083,3.94500083387,0.0,0.0,5.48122459637,1.0115996781,76.6834377258,76.6834377258
 04/03  05:00:00,18.674339424,3.25851514951,0.0,0.0,5.48122459637,1.0115996781,63.9646151296,63.9646151296
 04/03  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,118.14471619,118.14471619
 04/03  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,94.7311827833,94.7311827833
 04/03  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,67.3217238156,67.3217238156
 04/03  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.6033408276,36.6033408276
 04/03  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,16.9834796211,16.9834796211
 04/03  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.58770235766,7.58770235766
 04/03  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,6.18456454137,6.18456454137
 04/03  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.32119998023,4.32119998023
 04/03  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.92079350369,2.92079350369
 04/03  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.97688446936,1.97688446936
 04/03  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.8442163911,1.8442163911
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  20:00:00,16.2302294266,0.814405152158,0.0,0.0,5.48122459637,1.0115996781,15.3102999649,15.3102999649
 04/03  21:00:00,16.84128228,1.42545800555,0.0,0.0,5.48122459637,1.0115996781,27.2056728122,27.2056728122
 04/03  22:00:00,17.1770453899,1.76122111539,0.0,0.0,5.48122459637,1.0115996781,34.0108260293,34.0108260293
 04/03  23:00:00,17.6092524426,2.19342816815,0.0,0.0,5.48122459637,1.0115996781,42.1475072922,42.1475072922
 04/03  24:00:00,17.7042719418,2.28844766737,0.0,0.0,5.48122459637,1.0115996781,44.4954564479,44.4954564479
 04/04  01:00:00,18.0694768932,2.65365261877,0.0,0.0,5.48122459637,1.0115996781,51.1414533229,51.1414533229
 04/04  02:00:00,18.080355024,2.66453074958,0.0,0.0,5.48122459637,1.0115996781,52.030222301,52.030222301
 04/04  03:00:00,18.4886268257,3.07280255125,0.0,0.0,5.48122459637,1.0115996781,59.3844820525,59.3844820525
 04/04  04:00:00,18.4171465868,3.00132231237,0.0,0.0,5.48122459637,1.0115996781,58.8312148918,58.8312148918
 04/04  05:00:00,18.8554347731,3.43961049864,0.0,0.0,5.48122459637,1.0115996781,66.5938548614,66.5938548614
 04/04  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,97.0546828583,97.0546828583
 04/04  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,82.2620532747,82.2620532747
 04/04  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,55.6794943094,55.6794943094
 04/04  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,24.2770266863,24.2770266863
 04/04  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.91609685187,7.91609685187
 04/04  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.4022026802,5.4022026802
 04/04  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,4.021153386,4.021153386
 04/04  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.20433621628,2.20433621628
 04/04  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.32080685946,1.32080685946
 04/04  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.772362534866,0.772362534866
 04/04  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.4539455738,1.4539455738
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,15.7434426616,0.327618387153,0.0,0.0,5.48122459637,1.0115996781,6.1936349755,6.1936349755
 04/04  21:00:00,16.0067163358,0.590892061317,0.0,0.0,5.48122459637,1.0115996781,11.1232724364,11.1232724364
 04/04  22:00:00,16.5233803644,1.10755608995,0.0,0.0,5.48122459637,1.0115996781,21.3376133269,21.3376133269
 04/04  23:00:00,16.4234244787,1.00760020421,0.0,0.0,5.48122459637,1.0115996781,19.3588512436,19.3588512436
 04/04  24:00:00,16.9559292181,1.54010494365,0.0,0.0,5.48122459637,1.0115996781,29.7196654334,29.7196654334
 04/05  01:00:00,16.6712124018,1.25538812731,0.0,0.0,5.48122459637,1.0115996781,24.2235994088,24.2235994088
 04/05  02:00:00,17.2347366201,1.81891234567,0.0,0.0,5.48122459637,1.0115996781,35.2209949472,35.2209949472
 04/05  03:00:00,16.8101418941,1.39431761966,0.0,0.0,5.48122459637,1.0115996781,26.9785358013,26.9785358013
 04/05  04:00:00,17.3464496259,1.93062535143,0.0,0.0,5.48122459637,1.0115996781,37.4471049856,37.4471049856
 04/05  05:00:00,16.8530383534,1.43721407894,0.0,0.0,5.48122459637,1.0115996781,27.8505800228,27.8505800228
 04/05  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,50.6128920852,50.6128920852
 04/05  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,30.5537013061,30.5537013061
 04/05  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,14.7133038884,14.7133038884
 04/05  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.65068597831,7.65068597831
 04/05  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.87189023044,4.87189023044
 04/05  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.78307096415,3.78307096415
 04/05  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,3.93230325525,3.93230325525
 04/05  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.34303093092,3.34303093092
 04/05  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.32344049122,3.32344049122
 04/05  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.41266732685,3.41266732685
 04/05  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.75194295192,3.75194295192
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  22:00:00,15.6972817269,0.281457452445,0.0,0.0,5.48122459637,1.0115996781,5.35720755379,5.35720755379
 04/05  23:00:00,15.7602671969,0.344442922435,0.0,0.0,5.48122459637,1.0115996781,6.55903217591,6.55903217591
 04/05  24:00:00,15.8238972101,0.408072935593,0.0,0.0,5.48122459637,1.0115996781,7.77090569168,7.77090569168
 04/06  01:00:00,15.8597373768,0.443913102309,0.0,0.0,5.48122459637,1.0115996781,8.6229719929,8.6229719929
 04/06  02:00:00,15.9100266347,0.49420236021,0.0,0.0,5.48122459637,1.0115996781,9.6267395611,9.6267395611
 04/06  03:00:00,16.3671488438,0.951324569369,0.0,0.0,5.48122459637,1.0115996781,18.448315691,18.448315691
 04/06  04:00:00,16.2710647299,0.855240455429,0.0,0.0,5.48122459637,1.0115996781,16.7536659096,16.7536659096
 04/06  05:00:00,16.6480329294,1.23220865491,0.0,0.0,5.48122459637,1.0115996781,23.8604215344,23.8604215344
 04/06  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,35.7625161366,35.7625161366
 04/06  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,22.571948325,22.571948325
 04/06  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,10.0723488371,10.0723488371
 04/06  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.09051908914,6.09051908914
 04/06  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.3285105945,3.3285105945
 04/06  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.49591771149,1.49591771149
 04/06  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.529086296634,0.529086296634
 04/06  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  02:00:00,15.7446778361,0.328853561611,0.0,0.0,5.48122459637,1.0115996781,6.2492837893,6.2492837893
 04/07  03:00:00,15.8235963465,0.407772072069,0.0,0.0,5.48122459637,1.0115996781,7.74590225098,7.74590225098
 04/07  04:00:00,15.894985011,0.479160736539,0.0,0.0,5.48122459637,1.0115996781,9.30332976684,9.30332976684
 04/07  05:00:00,16.2008924572,0.785068182753,0.0,0.0,5.48122459637,1.0115996781,15.3218107268,15.3218107268
 04/07  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,31.151143848,31.151143848
 04/07  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,17.6882891397,17.6882891397
 04/07  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,8.099529655,8.099529655
 04/07  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.28467806775,4.28467806775
 04/07  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.25394687002,1.25394687002
 04/07  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/07  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  15:00:00,67.2918434285,8.61251043528,0.24391452308,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  16:00:00,67.3927271194,8.61251043528,0.344798213961,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  05:00:00,15.7264790033,0.31065472883,0.0,0.0,5.48122459637,1.0115996781,5.91784230955,5.91784230955
 04/08  06:00:00,11.533231496,0.578907221511,0.0,0.0,5.48122459637,1.0115996781,10.966110658,10.966110658
 04/08  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,17.5235119268,17.5235119268
 04/08  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,9.25990563943,9.25990563943
 04/08  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,5.15267151219,5.15267151219
 04/08  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,1.97050223369,1.97050223369
 04/08  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0749117475863,0.0749117475863
 04/08  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,13.4553413073,13.4553413073
 04/10  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,8.84856649627,8.84856649627
 04/10  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,5.10283925928,5.10283925928
 04/10  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.02779193646,2.02779193646
 04/10  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.198811090403,0.198811090403
 04/10  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/10  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  24:00:00,15.7222623408,0.306438066375,0.0,0.0,5.48122459637,1.0115996781,5.78275221613,5.78275221613
 04/11  01:00:00,16.1478349648,0.732010690304,0.0,0.0,5.48122459637,1.0115996781,13.9568821535,13.9568821535
 04/11  02:00:00,16.433710574,1.01788629952,0.0,0.0,5.48122459637,1.0115996781,19.5787457133,19.5787457133
 04/11  03:00:00,16.6914080721,1.27558379761,0.0,0.0,5.48122459637,1.0115996781,24.4977590645,24.4977590645
 04/11  04:00:00,16.8157137676,1.39988949315,0.0,0.0,5.48122459637,1.0115996781,27.1407623246,27.1407623246
 04/11  05:00:00,17.0770016517,1.66117737722,0.0,0.0,5.48122459637,1.0115996781,31.9843352688,31.9843352688
 04/11  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,51.5397166816,51.5397166816
 04/11  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,39.0729171212,39.0729171212
 04/11  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,25.5719454591,25.5719454591
 04/11  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.4820058555,10.4820058555
 04/11  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.7917412846,6.7917412846
 04/11  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.40522591521,5.40522591521
 04/11  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,4.13790201118,4.13790201118
 04/11  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.383692901,2.383692901
 04/11  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.37497773569,1.37497773569
 04/11  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.212888964712,0.212888964712
 04/11  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  21:00:00,15.6291078387,0.213283564276,0.0,0.0,5.48122459637,1.0115996781,4.03793481698,4.03793481698
 04/11  22:00:00,16.1722731956,0.756448921184,0.0,0.0,5.48122459637,1.0115996781,14.1666272715,14.1666272715
 04/11  23:00:00,16.4730489887,1.05722471422,0.0,0.0,5.48122459637,1.0115996781,20.1943455943,20.1943455943
 04/11  24:00:00,16.7467481234,1.33092384896,0.0,0.0,5.48122459637,1.0115996781,25.4254727624,25.4254727624
 04/12  01:00:00,16.8337275564,1.41790328191,0.0,0.0,5.48122459637,1.0115996781,27.2764485184,27.2764485184
 04/12  02:00:00,17.1476996245,1.73187535001,0.0,0.0,5.48122459637,1.0115996781,33.2450276874,33.2450276874
 04/12  03:00:00,17.1998851202,1.78406084573,0.0,0.0,5.48122459637,1.0115996781,34.4289320043,34.4289320043
 04/12  04:00:00,17.5893035136,2.17347923914,0.0,0.0,5.48122459637,1.0115996781,41.8428486006,41.8428486006
 04/12  05:00:00,17.6766913352,2.2608670607,0.0,0.0,5.48122459637,1.0115996781,43.7789616291,43.7789616291
 04/12  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,70.6625700394,70.6625700394
 04/12  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,55.4079212055,55.4079212055
 04/12  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,37.9699010648,37.9699010648
 04/12  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.5257905856,20.5257905856
 04/12  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.2445410296,9.2445410296
 04/12  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.29314948717,6.29314948717
 04/12  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,5.00595704482,5.00595704482
 04/12  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.08371664869,3.08371664869
 04/12  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.90614861005,1.90614861005
 04/12  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.28727223416,1.28727223416
 04/12  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.6919686712,1.6919686712
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.9413776812,0.525553406695,0.0,0.0,5.48122459637,1.0115996781,9.8641929422,9.8641929422
 04/12  21:00:00,16.4993747998,1.08355052534,0.0,0.0,5.48122459637,1.0115996781,20.6202615292,20.6202615292
 04/12  22:00:00,16.9655343788,1.54971010431,0.0,0.0,5.48122459637,1.0115996781,29.7480988147,29.7480988147
 04/12  23:00:00,17.0555088326,1.63968455816,0.0,0.0,5.48122459637,1.0115996781,31.5497604546,31.5497604546
 04/12  24:00:00,17.3381006827,1.92227640826,0.0,0.0,5.48122459637,1.0115996781,37.060351177,37.060351177
 04/13  01:00:00,17.4339840998,2.01815982535,0.0,0.0,5.48122459637,1.0115996781,38.9660990394,38.9660990394
 04/13  02:00:00,18.0058067101,2.58998243565,0.0,0.0,5.48122459637,1.0115996781,50.1628777084,50.1628777084
 04/13  03:00:00,18.0856173188,2.66979304432,0.0,0.0,5.48122459637,1.0115996781,51.8544242963,51.8544242963
 04/13  04:00:00,18.5550212463,3.13919697186,0.0,0.0,5.48122459637,1.0115996781,60.9779277703,60.9779277703
 04/13  05:00:00,18.214035485,2.79821121054,0.0,0.0,5.48122459637,1.0115996781,54.4370380773,54.4370380773
 04/13  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,76.4270770736,76.4270770736
 04/13  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,54.886987953,54.886987953
 04/13  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,35.3880811655,35.3880811655
 04/13  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,19.2475216507,19.2475216507
 04/13  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.1173452216,12.1173452216
 04/13  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.90024980583,8.90024980583
 04/13  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,8.50597700354,8.50597700354
 04/13  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.58804543505,7.58804543505
 04/13  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.37195467063,7.37195467063
 04/13  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.28669436048,7.28669436048
 04/13  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.79548159584,7.79548159584
 04/13  17:00:00,20.9424957344,0.452423232896,0.0,0.0,16.4436737891,4.04639871239,8.54380629897,8.54380629897
 04/13  18:00:00,7.31770040816,0.824876133694,0.0,0.0,5.48122459637,1.0115996781,15.6346677888,15.6346677888
 04/13  19:00:00,12.1111983724,1.15687409794,0.0,0.0,5.48122459637,1.0115996781,21.9980120403,21.9980120403
 04/13  20:00:00,16.6651681612,1.24934388672,0.0,0.0,5.48122459637,1.0115996781,24.1462539865,24.1462539865
 04/13  21:00:00,16.7694565544,1.35363227998,0.0,0.0,5.48122459637,1.0115996781,25.9357488124,25.9357488124
 04/13  22:00:00,16.7637337836,1.34790950909,0.0,0.0,5.48122459637,1.0115996781,26.1849591171,26.1849591171
 04/13  23:00:00,16.8812161027,1.46539182823,0.0,0.0,5.48122459637,1.0115996781,28.1657943727,28.1657943727
 04/13  24:00:00,16.8544452381,1.43862096366,0.0,0.0,5.48122459637,1.0115996781,28.0565883548,28.0565883548
 04/14  01:00:00,17.0501981254,1.63437385092,0.0,0.0,5.48122459637,1.0115996781,31.5288759764,31.5288759764
 04/14  02:00:00,17.1049848435,1.68916056899,0.0,0.0,5.48122459637,1.0115996781,33.0899005289,33.0899005289
 04/14  03:00:00,17.2325801857,1.8167559112,0.0,0.0,5.48122459637,1.0115996781,35.0763681123,35.0763681123
 04/14  04:00:00,17.1963047194,1.78048044495,0.0,0.0,5.48122459637,1.0115996781,34.8955821112,34.8955821112
 04/14  05:00:00,17.3200480948,1.90422382032,0.0,0.0,5.48122459637,1.0115996781,36.7968839241,36.7968839241
 04/14  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,56.071810333,56.071810333
 04/14  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,45.7280807597,45.7280807597
 04/14  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,35.0153919161,35.0153919161
 04/14  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,25.9688110346,25.9688110346
 04/14  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,19.529194656,19.529194656
 04/14  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.2848231048,14.2848231048
 04/14  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,11.0893545056,11.0893545056
 04/14  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.88392227349,7.88392227349
 04/14  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.20598752896,7.20598752896
 04/14  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.73726226437,6.73726226437
 04/14  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.90050113473,6.90050113473
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,7.32233139596,0.829507121499,0.0,0.0,5.48122459637,1.0115996781,15.6558934954,15.6558934954
 04/14  19:00:00,11.7567467585,0.802422484062,0.0,0.0,5.48122459637,1.0115996781,15.1413373408,15.1413373408
 04/14  20:00:00,16.77725402,1.36142974549,0.0,0.0,5.48122459637,1.0115996781,25.9864561779,25.9864561779
 04/14  21:00:00,16.5634764632,1.1476521887,0.0,0.0,5.48122459637,1.0115996781,22.0411178277,22.0411178277
 04/14  22:00:00,17.0937594053,1.67793513086,0.0,0.0,5.48122459637,1.0115996781,32.2124216076,32.2124216076
 04/14  23:00:00,16.7318337995,1.31600952503,0.0,0.0,5.48122459637,1.0115996781,25.3726110186,25.3726110186
 04/14  24:00:00,17.2447118872,1.82888761273,0.0,0.0,5.48122459637,1.0115996781,35.2213410273,35.2213410273
 04/15  01:00:00,16.8010334574,1.3852091829,0.0,0.0,5.48122459637,1.0115996781,26.7702260203,26.7702260203
 04/15  02:00:00,17.0030339405,1.58720966604,0.0,0.0,5.48122459637,1.0115996781,30.5707652839,30.5707652839
 04/15  03:00:00,16.4882644286,1.07244015409,0.0,0.0,5.48122459637,1.0115996781,20.7465822305,20.7465822305
 04/15  04:00:00,17.1261257509,1.71030147647,0.0,0.0,5.48122459637,1.0115996781,33.0683882229,33.0683882229
 04/15  05:00:00,16.7935699388,1.3777456643,0.0,0.0,5.48122459637,1.0115996781,26.7598189049,26.7598189049
 04/15  06:00:00,11.4034485781,1.9362909703,0.0,0.0,5.48122459637,1.0115996781,37.5553843475,37.5553843475
 04/15  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,49.8907581701,49.8907581701
 04/15  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,42.5857852202,42.5857852202
 04/15  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,32.250237476,32.250237476
 04/15  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,25.7856644578,25.7856644578
 04/15  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,20.5920645844,20.5920645844
 04/15  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,17.5233732509,17.5233732509
 04/15  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,16.5361278942,16.5361278942
 04/15  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,17.3904101002,17.3904101002
 04/15  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,12.278203716,12.278203716
 04/15  16:00:00,6.77205045955,0.279226185083,0.0,0.0,5.48122459637,1.0115996781,5.31467207071,5.31467207071
 04/15  17:00:00,6.76038504326,0.267560768794,0.0,0.0,5.48122459637,1.0115996781,5.11444484005,5.11444484005
 04/15  18:00:00,6.84988560342,0.357061328951,0.0,0.0,5.48122459637,1.0115996781,6.79721454572,6.79721454572
 04/15  19:00:00,11.4517912266,0.49746695213,0.0,0.0,5.48122459637,1.0115996781,9.43190159814,9.43190159814
 04/15  20:00:00,15.9042046144,0.488380339918,0.0,0.0,5.48122459637,1.0115996781,9.28878262827,9.28878262827
 04/15  21:00:00,15.9750188279,0.559194553404,0.0,0.0,5.48122459637,1.0115996781,10.8297341993,10.8297341993
 04/15  22:00:00,16.2388890851,0.823064810618,0.0,0.0,5.48122459637,1.0115996781,15.9219366636,15.9219366636
 04/15  23:00:00,16.1183114596,0.702487185122,0.0,0.0,5.48122459637,1.0115996781,13.5773921915,13.5773921915
 04/15  24:00:00,16.167204232,0.751379957569,0.0,0.0,5.48122459637,1.0115996781,14.5398628158,14.5398628158
 04/16  01:00:00,16.254853467,0.83902919256,0.0,0.0,5.48122459637,1.0115996781,16.4803038716,16.4803038716
 04/16  02:00:00,16.435275172,1.01945089758,0.0,0.0,5.48122459637,1.0115996781,19.711798954,19.711798954
 04/16  03:00:00,16.5271947466,1.11137047209,0.0,0.0,5.48122459637,1.0115996781,21.776704172,21.776704172
 04/16  04:00:00,16.6861893704,1.2703650959,0.0,0.0,5.48122459637,1.0115996781,24.5892970695,24.5892970695
 04/16  05:00:00,16.7216657618,1.30584148737,0.0,0.0,5.48122459637,1.0115996781,25.6328450734,25.6328450734
 04/16  06:00:00,10.9566984931,1.48954088533,0.0,0.0,5.48122459637,1.0115996781,28.8703290152,28.8703290152
 04/16  07:00:00,7.83176696173,1.33894268726,0.0,0.0,5.48122459637,1.0115996781,26.3500552892,26.3500552892
 04/16  08:00:00,7.40578516687,0.912960892402,0.0,0.0,5.48122459637,1.0115996781,17.745945668,17.745945668
 04/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  03:00:00,16.0027657697,0.586941495199,0.0,0.0,5.48122459637,1.0115996781,11.3757195727,11.3757195727
 04/17  04:00:00,16.2539702831,0.838146008673,0.0,0.0,5.48122459637,1.0115996781,16.189694831,16.189694831
 04/17  05:00:00,16.5683583425,1.15253406804,0.0,0.0,5.48122459637,1.0115996781,22.5512516807,22.5512516807
 04/17  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,40.3692300882,40.3692300882
 04/17  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,25.6519530636,25.6519530636
 04/17  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,9.85314505992,9.85314505992
 04/17  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.35790374956,5.35790374956
 04/17  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.29732698597,2.29732698597
 04/17  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.362453708158,0.362453708158
 04/17  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/17  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  02:00:00,15.7481539652,0.332329690696,0.0,0.0,5.48122459637,1.0115996781,6.30341455171,6.30341455171
 04/18  03:00:00,16.1376853031,0.721861028675,0.0,0.0,5.48122459637,1.0115996781,13.9656741524,13.9656741524
 04/18  04:00:00,16.1706296524,0.754805377923,0.0,0.0,5.48122459637,1.0115996781,14.5612114944,14.5612114944
 04/18  05:00:00,16.2661216707,0.850297396197,0.0,0.0,5.48122459637,1.0115996781,16.7048084058,16.7048084058
 04/18  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,32.5853018008,32.5853018008
 04/18  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,24.958837498,24.958837498
 04/18  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,16.9680559321,16.9680559321
 04/18  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.53210320542,9.53210320542
 04/18  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.89255948274,7.89255948274
 04/18  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.89250531564,6.89250531564
 04/18  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,6.50816006589,6.50816006589
 04/18  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.23961135074,5.23961135074
 04/18  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.56526852946,4.56526852946
 04/18  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.27229985667,4.27229985667
 04/18  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.59615145665,4.59615145665
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,11.3582196123,0.403895337811,0.0,0.0,5.48122459637,1.0115996781,7.63017862538,7.63017862538
 04/18  20:00:00,16.3819917726,0.966167498132,0.0,0.0,5.48122459637,1.0115996781,18.4353469226,18.4353469226
 04/18  21:00:00,16.4679915691,1.0521672946,0.0,0.0,5.48122459637,1.0115996781,20.2316152937,20.2316152937
 04/18  22:00:00,17.1397935318,1.72396925732,0.0,0.0,5.48122459637,1.0115996781,33.3329835346,33.3329835346
 04/18  23:00:00,16.7519766063,1.33615233186,0.0,0.0,5.48122459637,1.0115996781,25.8065700997,25.8065700997
 04/18  24:00:00,17.208612759,1.79278848453,0.0,0.0,5.48122459637,1.0115996781,34.7105311824,34.7105311824
 04/19  01:00:00,16.7805763933,1.36475211882,0.0,0.0,5.48122459637,1.0115996781,26.3993316642,26.3993316642
 04/19  02:00:00,17.3765005542,1.96067627971,0.0,0.0,5.48122459637,1.0115996781,38.0240971422,38.0240971422
 04/19  03:00:00,16.9746625084,1.55883823398,0.0,0.0,5.48122459637,1.0115996781,30.204344139,30.204344139
 04/19  04:00:00,17.6969333677,2.28110909327,0.0,0.0,5.48122459637,1.0115996781,44.3192359176,44.3192359176
 04/19  05:00:00,17.199264508,1.78344023351,0.0,0.0,5.48122459637,1.0115996781,34.6013480481,34.6013480481
 04/19  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,67.1248732699,67.1248732699
 04/19  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,48.373387297,48.373387297
 04/19  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,35.7730175564,35.7730175564
 04/19  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,23.5687692478,23.5687692478
 04/19  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,16.0936444526,16.0936444526
 04/19  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.56730469963,9.56730469963
 04/19  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,7.16799945345,7.16799945345
 04/19  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.04481612235,6.04481612235
 04/19  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.87188326694,5.87188326694
 04/19  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.15741991722,6.15741991722
 04/19  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.65519729246,6.65519729246
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.8661300635,0.373305789033,0.0,0.0,5.48122459637,1.0115996781,7.0544887073,7.0544887073
 04/19  19:00:00,11.680439197,0.726114922501,0.0,0.0,5.48122459637,1.0115996781,13.7943723091,13.7943723091
 04/19  20:00:00,16.6131215302,1.19729725572,0.0,0.0,5.48122459637,1.0115996781,22.8816642801,22.8816642801
 04/19  21:00:00,16.873910825,1.45808655053,0.0,0.0,5.48122459637,1.0115996781,28.1930568583,28.1930568583
 04/19  22:00:00,17.2663350041,1.85051072963,0.0,0.0,5.48122459637,1.0115996781,35.5667587837,35.5667587837
 04/19  23:00:00,17.3459832334,1.93015895893,0.0,0.0,5.48122459637,1.0115996781,37.4894430495,37.4894430495
 04/19  24:00:00,17.5208503958,2.10502612131,0.0,0.0,5.48122459637,1.0115996781,40.5312325078,40.5312325078
 04/20  01:00:00,17.3466206113,1.93079633686,0.0,0.0,5.48122459637,1.0115996781,37.5717671767,37.5717671767
 04/20  02:00:00,17.4124007823,1.99657650784,0.0,0.0,5.48122459637,1.0115996781,38.499822487,38.499822487
 04/20  03:00:00,17.2616724387,1.84584816423,0.0,0.0,5.48122459637,1.0115996781,35.9803390468,35.9803390468
 04/20  04:00:00,17.3685854975,1.95276122306,0.0,0.0,5.48122459637,1.0115996781,37.7084008987,37.7084008987
 04/20  05:00:00,17.2457887241,1.82996444964,0.0,0.0,5.48122459637,1.0115996781,35.7283624415,35.7283624415
 04/20  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,52.996018261,52.996018261
 04/20  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,38.8695927323,38.8695927323
 04/20  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,25.4260288239,25.4260288239
 04/20  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.5138466205,14.5138466205
 04/20  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.27170600509,9.27170600509
 04/20  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.97129914008,7.97129914008
 04/20  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,7.76955867939,7.76955867939
 04/20  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.79161627063,6.79161627063
 04/20  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.30890615079,6.30890615079
 04/20  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.23956185566,6.23956185566
 04/20  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.71323104978,6.71323104978
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,7.25421838796,0.761394113492,0.0,0.0,5.48122459637,1.0115996781,14.4314150359,14.4314150359
 04/20  19:00:00,11.7033212073,0.748996932796,0.0,0.0,5.48122459637,1.0115996781,14.180192997,14.180192997
 04/20  20:00:00,16.6723524793,1.2565282048,0.0,0.0,5.48122459637,1.0115996781,24.1077383572,24.1077383572
 04/20  21:00:00,16.4623235075,1.04649923303,0.0,0.0,5.48122459637,1.0115996781,20.1892563448,20.1892563448
 04/20  22:00:00,16.9400962336,1.52427195915,0.0,0.0,5.48122459637,1.0115996781,29.3934184705,29.3934184705
 04/20  23:00:00,16.6324896853,1.21666541083,0.0,0.0,5.48122459637,1.0115996781,23.5684118993,23.5684118993
 04/20  24:00:00,17.1179128665,1.70208859199,0.0,0.0,5.48122459637,1.0115996781,32.941704452,32.941704452
 04/21  01:00:00,16.7560093878,1.34018511332,0.0,0.0,5.48122459637,1.0115996781,26.0725132618,26.0725132618
 04/21  02:00:00,17.275646878,1.85982260352,0.0,0.0,5.48122459637,1.0115996781,36.1171817334,36.1171817334
 04/21  03:00:00,16.8301899066,1.41436563218,0.0,0.0,5.48122459637,1.0115996781,27.5582853585,27.5582853585
 04/21  04:00:00,17.3858615699,1.97003729542,0.0,0.0,5.48122459637,1.0115996781,38.3080733046,38.3080733046
 04/21  05:00:00,16.9112844699,1.49546019543,0.0,0.0,5.48122459637,1.0115996781,29.1525448392,29.1525448392
 04/21  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,56.8604088631,56.8604088631
 04/21  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,45.1016168757,45.1016168757
 04/21  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,37.7829387118,37.7829387118
 04/21  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,28.1002273875,28.1002273875
 04/21  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.2458227112,22.2458227112
 04/21  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,17.2566173684,17.2566173684
 04/21  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,14.46853872,14.46853872
 04/21  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.2151339662,14.2151339662
 04/21  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,16.2851037966,16.2851037966
 04/21  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.2726333513,12.2726333513
 04/21  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.76411677307,8.76411677307
 04/21  17:00:00,20.902740559,0.412668057528,0.0,0.0,16.4436737891,4.04639871239,7.79800700036,7.79800700036
 04/21  18:00:00,7.37978084489,0.886956570427,0.0,0.0,5.48122459637,1.0115996781,16.7660011662,16.7660011662
 04/21  19:00:00,11.8997690115,0.945444737069,0.0,0.0,5.48122459637,1.0115996781,18.0889040707,18.0889040707
 04/21  20:00:00,17.0200683365,1.60424406204,0.0,0.0,5.48122459637,1.0115996781,30.8257302853,30.8257302853
 04/21  21:00:00,16.7045128124,1.28868853791,0.0,0.0,5.48122459637,1.0115996781,24.9491273056,24.9491273056
 04/21  22:00:00,17.1906529967,1.77482872224,0.0,0.0,5.48122459637,1.0115996781,34.2020189359,34.2020189359
 04/21  23:00:00,16.7593707049,1.34354643039,0.0,0.0,5.48122459637,1.0115996781,26.0970253505,26.0970253505
 04/21  24:00:00,17.2584856216,1.84266134715,0.0,0.0,5.48122459637,1.0115996781,35.5948683355,35.5948683355
 04/22  01:00:00,16.9205632943,1.50473901982,0.0,0.0,5.48122459637,1.0115996781,29.3464356481,29.3464356481
 04/22  02:00:00,17.5627762654,2.14695199092,0.0,0.0,5.48122459637,1.0115996781,41.5292776684,41.5292776684
 04/22  03:00:00,17.0551234584,1.6392991839,0.0,0.0,5.48122459637,1.0115996781,32.0279175469,32.0279175469
 04/22  04:00:00,17.569733655,2.15390938052,0.0,0.0,5.48122459637,1.0115996781,41.7059956803,41.7059956803
 04/22  05:00:00,17.0519878248,1.63616355031,0.0,0.0,5.48122459637,1.0115996781,31.996793257,31.996793257
 04/22  06:00:00,10.093180636,2.1131896949,0.0,0.0,5.48122459637,1.0115996781,40.9091540948,40.9091540948
 04/22  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,53.150202069,53.150202069
 04/22  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,41.0851581492,41.0851581492
 04/22  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,25.1615940143,25.1615940143
 04/22  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,14.204538987,14.204538987
 04/22  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,9.66344836449,9.66344836449
 04/22  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,10.0411357354,10.0411357354
 04/22  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,9.61021987924,9.61021987924
 04/22  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.79246835362,7.79246835362
 04/22  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.73497985243,7.73497985243
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,11.1458828489,0.191558574469,0.0,0.0,5.48122459637,1.0115996781,3.65712359927,3.65712359927
 04/22  20:00:00,15.8942307108,0.478406436321,0.0,0.0,5.48122459637,1.0115996781,9.02282057083,9.02282057083
 04/22  21:00:00,16.1146038292,0.698779554725,0.0,0.0,5.48122459637,1.0115996781,13.4193538031,13.4193538031
