Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/22  22:00:00,16.2720172661,0.85619299159,0.0,0.0,5.48122459637,1.0115996781,16.5595114132,16.5595114132
 04/22  23:00:00,16.5253571515,1.109532877,0.0,0.0,5.48122459637,1.0115996781,21.3882387731,21.3882387731
 04/22  24:00:00,16.5966894428,1.18086516838,0.0,0.0,5.48122459637,1.0115996781,22.867903252,22.867903252
 04/23  01:00:00,16.7929616668,1.37713739229,0.0,0.0,5.48122459637,1.0115996781,26.6301000904,26.6301000904
 04/23  02:00:00,16.7985054035,1.38268112903,0.0,0.0,5.48122459637,1.0115996781,26.8626597662,26.8626597662
 04/23  03:00:00,17.1688118183,1.75298754383,0.0,0.0,5.48122459637,1.0115996781,33.9756912104,33.9756912104
 04/23  04:00:00,17.3704531422,1.95462886771,0.0,0.0,5.48122459637,1.0115996781,38.0706305052,38.0706305052
 04/23  05:00:00,17.8608096436,2.44498536915,0.0,0.0,5.48122459637,1.0115996781,47.4794405236,47.4794405236
 04/23  06:00:00,10.4152971044,2.43530616325,0.0,0.0,5.48122459637,1.0115996781,47.5493712121,47.5493712121
 04/23  07:00:00,8.7906948533,2.29787057883,0.0,0.0,5.48122459637,1.0115996781,44.6352498142,44.6352498142
 04/23  08:00:00,7.88727911047,1.394454836,0.0,0.0,5.48122459637,1.0115996781,27.1659062933,27.1659062933
 04/23  09:00:00,7.11007250862,0.617248234157,0.0,0.0,5.48122459637,1.0115996781,12.0901185182,12.0901185182
 04/23  10:00:00,6.5342684758,0.041444201333,0.0,0.0,5.48122459637,1.0115996781,0.775113074141,0.775113074141
 04/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.7583724924,0.342548217933,0.0,0.0,5.48122459637,1.0115996781,6.68709352713,6.68709352713
 04/23  22:00:00,16.0775309554,0.661706680922,0.0,0.0,5.48122459637,1.0115996781,12.8691087352,12.8691087352
 04/23  23:00:00,16.0149731065,0.599148832083,0.0,0.0,5.48122459637,1.0115996781,11.6806541373,11.6806541373
 04/23  24:00:00,16.2696043739,0.853780099402,0.0,0.0,5.48122459637,1.0115996781,16.7054899658,16.7054899658
 04/24  01:00:00,16.1176550086,0.701830734125,0.0,0.0,5.48122459637,1.0115996781,13.6942903723,13.6942903723
 04/24  02:00:00,16.6417872796,1.22596300515,0.0,0.0,5.48122459637,1.0115996781,23.8152340825,23.8152340825
 04/24  03:00:00,16.5166144857,1.10079021122,0.0,0.0,5.48122459637,1.0115996781,21.3887089402,21.3887089402
 04/24  04:00:00,17.0604746748,1.6446504003,0.0,0.0,5.48122459637,1.0115996781,32.0093254019,32.0093254019
 04/24  05:00:00,16.6258191585,1.20999488406,0.0,0.0,5.48122459637,1.0115996781,23.5259340996,23.5259340996
 04/24  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,42.5458825104,42.5458825104
 04/24  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,21.1934478109,21.1934478109
 04/24  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,9.55003197448,9.55003197448
 04/24  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.04360403325,7.04360403325
 04/24  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.32989934054,6.32989934054
 04/24  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.61871574861,5.61871574861
 04/24  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,4.45506043091,4.45506043091
 04/24  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.13672494099,4.13672494099
 04/24  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.97969003317,3.97969003317
 04/24  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.26798735881,3.26798735881
 04/24  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.72803796839,3.72803796839
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,16.0787380386,0.662913764173,0.0,0.0,5.48122459637,1.0115996781,12.642002839,12.642002839
 04/24  21:00:00,16.2212882635,0.805463988992,0.0,0.0,5.48122459637,1.0115996781,15.4574143958,15.4574143958
 04/24  22:00:00,16.3900391136,0.974214839146,0.0,0.0,5.48122459637,1.0115996781,18.903140266,18.903140266
 04/24  23:00:00,16.5279442748,1.11212000034,0.0,0.0,5.48122459637,1.0115996781,21.3973654283,21.3973654283
 04/24  24:00:00,16.5467187759,1.1308945014,0.0,0.0,5.48122459637,1.0115996781,22.0262900164,22.0262900164
 04/25  01:00:00,16.6409619442,1.22513766971,0.0,0.0,5.48122459637,1.0115996781,23.5926029146,23.5926029146
 04/25  02:00:00,16.5912891955,1.17546492102,0.0,0.0,5.48122459637,1.0115996781,22.9358287004,22.9358287004
 04/25  03:00:00,16.702615157,1.28679088258,0.0,0.0,5.48122459637,1.0115996781,24.8112027694,24.8112027694
 04/25  04:00:00,16.8210349768,1.40521070235,0.0,0.0,5.48122459637,1.0115996781,27.4923455677,27.4923455677
 04/25  05:00:00,17.0636823913,1.64785811683,0.0,0.0,5.48122459637,1.0115996781,31.8274631705,31.8274631705
 04/25  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,47.5468951484,47.5468951484
 04/25  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,30.3906893181,30.3906893181
 04/25  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,13.573346522,13.573346522
 04/25  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.47998229886,7.47998229886
 04/25  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.74261092606,4.74261092606
 04/25  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.14857493257,2.14857493257
 04/25  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.590297473539,0.590297473539
 04/25  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.701153382,0.285329107578,0.0,0.0,5.48122459637,1.0115996781,5.42066743856,5.42066743856
 04/26  02:00:00,16.038296437,0.622472162585,0.0,0.0,5.48122459637,1.0115996781,11.9418542421,11.9418542421
 04/26  03:00:00,16.2459551899,0.830130915397,0.0,0.0,5.48122459637,1.0115996781,16.1356012354,16.1356012354
 04/26  04:00:00,16.4954456064,1.0796213319,0.0,0.0,5.48122459637,1.0115996781,20.8507854037,20.8507854037
 04/26  05:00:00,16.6099262892,1.19410201473,0.0,0.0,5.48122459637,1.0115996781,23.2480648789,23.2480648789
 04/26  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,41.015266576,41.015266576
 04/26  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,27.011015001,27.011015001
 04/26  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,12.1139967402,12.1139967402
 04/26  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.06812907352,6.06812907352
 04/26  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.43419610263,2.43419610263
 04/26  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.337489191864,0.337489191864
 04/26  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/26  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  02:00:00,15.769614293,0.353790018536,0.0,0.0,5.48122459637,1.0115996781,6.70863664549,6.70863664549
 04/27  03:00:00,16.0747381186,0.658913844184,0.0,0.0,5.48122459637,1.0115996781,12.6493921903,12.6493921903
 04/27  04:00:00,16.1302999064,0.714475631902,0.0,0.0,5.48122459637,1.0115996781,13.8460870603,13.8460870603
 04/27  05:00:00,16.1206522791,0.704828004588,0.0,0.0,5.48122459637,1.0115996781,13.6900362002,13.6900362002
 04/27  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,31.7992394522,31.7992394522
 04/27  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,13.3157968709,13.3157968709
 04/27  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,7.53934842358,7.53934842358
 04/27  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.92137486936,3.92137486936
 04/27  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.21866154727,1.21866154727
 04/27  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/27  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  05:00:00,15.5795458994,0.163721624888,0.0,0.0,5.48122459637,1.0115996781,3.14562613284,3.14562613284
 04/28  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,14.2326677025,14.2326677025
 04/28  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,8.9122496243,8.9122496243
 04/28  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,5.66385345317,5.66385345317
 04/28  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.66899289239,3.66899289239
 04/28  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.88256390835,2.88256390835
 04/28  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.33278949778,2.33278949778
 04/28  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,2.27841242915,2.27841242915
 04/28  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.19143750119,1.19143750119
 04/28  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.275857347975,0.275857347975
 04/28  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.202554870338,0.202554870338
 04/28  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.926356677035,0.926356677035
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  23:00:00,15.7239815643,0.308157289845,0.0,0.0,5.48122459637,1.0115996781,5.84765105153,5.84765105153
 04/28  24:00:00,15.7579966926,0.34217241817,0.0,0.0,5.48122459637,1.0115996781,6.48590987146,6.48590987146
 04/29  01:00:00,15.8342674186,0.418443144131,0.0,0.0,5.48122459637,1.0115996781,8.09761803838,8.09761803838
 04/29  02:00:00,16.0836064823,0.66778220784,0.0,0.0,5.48122459637,1.0115996781,12.9459039641,12.9459039641
 04/29  03:00:00,16.0072058152,0.591381540759,0.0,0.0,5.48122459637,1.0115996781,11.4422867405,11.4422867405
 04/29  04:00:00,16.0537177338,0.637893459333,0.0,0.0,5.48122459637,1.0115996781,12.3474292718,12.3474292718
 04/29  05:00:00,15.9654705201,0.549646245631,0.0,0.0,5.48122459637,1.0115996781,10.8644442044,10.8644442044
 04/29  06:00:00,7.04079977388,0.547975499418,0.0,0.0,5.48122459637,1.0115996781,10.7801379207,10.7801379207
 04/29  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,24.5226757154,24.5226757154
 04/29  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,12.853719564,12.853719564
 04/29  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,10.2206938492,10.2206938492
 04/29  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,9.00554672264,9.00554672264
 04/29  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,8.03713696972,8.03713696972
 04/29  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.89167822511,7.89167822511
 04/29  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.34832396082,7.34832396082
 04/29  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.81328137983,6.81328137983
 04/29  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.42846257899,6.42846257899
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.5934242686,0.177599994167,0.0,0.0,5.48122459637,1.0115996781,3.4107013524,3.4107013524
 04/29  22:00:00,15.7512654516,0.335441177131,0.0,0.0,5.48122459637,1.0115996781,6.39304460007,6.39304460007
 04/29  23:00:00,15.8922761816,0.47645190714,0.0,0.0,5.48122459637,1.0115996781,9.03760762262,9.03760762262
 04/29  24:00:00,15.9851405733,0.569316298852,0.0,0.0,5.48122459637,1.0115996781,11.0016503544,11.0016503544
 04/30  01:00:00,15.9555673975,0.539743123028,0.0,0.0,5.48122459637,1.0115996781,10.6286726685,10.6286726685
 04/30  02:00:00,15.9946615034,0.578837228892,0.0,0.0,5.48122459637,1.0115996781,11.3792145744,11.3792145744
 04/30  03:00:00,16.3752095142,0.95938523975,0.0,0.0,5.48122459637,1.0115996781,18.7027854346,18.7027854346
 04/30  04:00:00,16.1056792744,0.689854999887,0.0,0.0,5.48122459637,1.0115996781,13.5223884606,13.5223884606
 04/30  05:00:00,16.3551646169,0.939340342459,0.0,0.0,5.48122459637,1.0115996781,18.4471323824,18.4471323824
 04/30  06:00:00,7.20382235415,0.710998079683,0.0,0.0,5.48122459637,1.0115996781,13.9787992601,13.9787992601
 04/30  07:00:00,7.10653011224,0.613705837777,0.0,0.0,5.48122459637,1.0115996781,12.1749027535,12.1749027535
 04/30  08:00:00,7.17867120022,0.685846925753,0.0,0.0,5.48122459637,1.0115996781,13.3508455596,13.3508455596
 04/30  09:00:00,6.67260024212,0.179775967654,0.0,0.0,5.48122459637,1.0115996781,3.59591043166,3.59591043166
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,13.0018242724,13.0018242724
 05/01  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,7.93020090568,7.93020090568
 05/01  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,4.45949090552,4.45949090552
 05/01  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.2866156321,1.2866156321
 05/01  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,67.2592518238,8.61251043528,0.211322918368,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,67.4394706297,8.61251043528,0.391541724259,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,67.259963473,8.61251043528,0.212034567514,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,5.35370771552,5.35370771552
 05/02  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,2.84208489873,2.84208489873
 05/02  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,1.00343113298,1.00343113298
 05/02  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.00233980404656,0.00233980404656
 05/02  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,67.3039016762,8.61251043528,0.255972770766,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,67.4490358606,8.61251043528,0.401106955096,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,67.4778818081,8.61251043528,0.429952902593,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.71943431775,7.71943431775
 05/03  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,5.30628139314,5.30628139314
 05/03  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,3.86054840039,3.86054840039
 05/03  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.97055658722,2.97055658722
 05/03  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.48620732822,2.48620732822
 05/03  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.02239101527,2.02239101527
 05/03  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,2.16548532202,2.16548532202
 05/03  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.60389236647,1.60389236647
 05/03  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.62590744635,1.62590744635
 05/03  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.83771213188,1.83771213188
 05/03  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.40564970526,2.40564970526
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.7579987773,0.342174502874,0.0,0.0,5.48122459637,1.0115996781,6.48274107846,6.48274107846
 05/03  23:00:00,16.0758720874,0.66004781292,0.0,0.0,5.48122459637,1.0115996781,12.5514806477,12.5514806477
 05/03  24:00:00,16.1394605374,0.723636262893,0.0,0.0,5.48122459637,1.0115996781,13.7000256205,13.7000256205
 05/04  01:00:00,16.3261248535,0.910300579075,0.0,0.0,5.48122459637,1.0115996781,17.3926190046,17.3926190046
 05/04  02:00:00,16.994416221,1.57859194651,0.0,0.0,5.48122459637,1.0115996781,30.4159003533,30.4159003533
 05/04  03:00:00,16.6515548095,1.23573053503,0.0,0.0,5.48122459637,1.0115996781,23.7963654579,23.7963654579
 05/04  04:00:00,16.9850633922,1.56923911769,0.0,0.0,5.48122459637,1.0115996781,30.2749272546,30.2749272546
 05/04  05:00:00,16.5138142311,1.09798995667,0.0,0.0,5.48122459637,1.0115996781,21.1535243747,21.1535243747
 05/04  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,44.4247254546,44.4247254546
 05/04  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,23.8650994025,23.8650994025
 05/04  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,9.55996108539,9.55996108539
 05/04  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.05169302897,6.05169302897
 05/04  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.13848853102,4.13848853102
 05/04  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.60924322603,2.60924322603
 05/04  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,1.71964088403,1.71964088403
 05/04  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.217316105767,0.217316105767
 05/04  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.7484364656,0.33261219109,0.0,0.0,5.48122459637,1.0115996781,6.28151841125,6.28151841125
 05/04  23:00:00,16.2107016388,0.794877364314,0.0,0.0,5.48122459637,1.0115996781,14.9765983126,14.9765983126
 05/04  24:00:00,16.4774949515,1.06167067704,0.0,0.0,5.48122459637,1.0115996781,19.9986361758,19.9986361758
 05/05  01:00:00,16.736500083,1.32067580857,0.0,0.0,5.48122459637,1.0115996781,25.0554557601,25.0554557601
 05/05  02:00:00,16.8458804128,1.43005613834,0.0,0.0,5.48122459637,1.0115996781,27.5969922453,27.5969922453
 05/05  03:00:00,16.9050270793,1.48920280481,0.0,0.0,5.48122459637,1.0115996781,28.4442186574,28.4442186574
 05/05  04:00:00,16.69020702,1.27438274553,0.0,0.0,5.48122459637,1.0115996781,24.5879153218,24.5879153218
 05/05  05:00:00,16.5507674909,1.13494321648,0.0,0.0,5.48122459637,1.0115996781,21.6284467273,21.6284467273
 05/05  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,28.2856330563,28.2856330563
 05/05  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,10.9352484455,10.9352484455
 05/05  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,6.16172855338,6.16172855338
 05/05  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.15052099405,3.15052099405
 05/05  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.995296341875,0.995296341875
 05/05  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.8057051214,0.389880846888,0.0,0.0,5.48122459637,1.0115996781,7.3938771513,7.3938771513
 05/06  05:00:00,15.9253932587,0.50956898426,0.0,0.0,5.48122459637,1.0115996781,9.65847049563,9.65847049563
 05/06  06:00:00,7.10241428924,0.609590014777,0.0,0.0,5.48122459637,1.0115996781,11.5802831231,11.5802831231
 05/06  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,20.9631600737,20.9631600737
 05/06  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,8.98615355287,8.98615355287
 05/06  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,5.96697656905,5.96697656905
 05/06  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,3.83734603885,3.83734603885
 05/06  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,2.01156206751,2.01156206751
 05/06  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,1.17483476328,1.17483476328
 05/06  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.159969738922,0.159969738922
 05/06  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.8590873272,8.8590873272
 05/08  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,5.41254068376,5.41254068376
 05/08  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,3.21338060911,3.21338060911
 05/08  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.42983088827,1.42983088827
 05/08  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.215288655977,0.215288655977
 05/08  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.700245788,0.284421513536,0.0,0.0,5.48122459637,1.0115996781,5.38146083185,5.38146083185
 05/09  01:00:00,15.8246770758,0.408852801333,0.0,0.0,5.48122459637,1.0115996781,7.7261460435,7.7261460435
 05/09  02:00:00,15.824882231,0.409057956524,0.0,0.0,5.48122459637,1.0115996781,7.73580368464,7.73580368464
 05/09  03:00:00,15.7809270157,0.365102741283,0.0,0.0,5.48122459637,1.0115996781,6.90090707313,6.90090707313
 05/09  04:00:00,15.783638314,0.367814039534,0.0,0.0,5.48122459637,1.0115996781,6.95471636821,6.95471636821
 05/09  05:00:00,14.3111278493,0.38247024147,0.0,0.0,5.48122459637,1.0115996781,7.24119040543,7.24119040543
 05/09  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,15.1061345426,15.1061345426
 05/09  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,8.67878726049,8.67878726049
 05/09  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,5.3031068797,5.3031068797
 05/09  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.25608369536,2.25608369536
 05/09  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.170012149402,0.170012149402
 05/09  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,67.067138819,8.61251043528,0.0192099134889,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,67.406488545,8.61251043528,0.358559639497,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,67.6020959499,8.61251043528,0.554167044439,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,5.15402344033,5.15402344033
 05/10  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,1.98973916318,1.98973916318
 05/10  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0341441221341,0.0341441221341
 05/10  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,60.5666906922,8.61251043528,0.0115860612213,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,67.5111901138,8.61251043528,0.463261208375,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,67.8968223087,8.61251043528,0.848893403205,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,68.2112930914,8.61251043528,1.16336418592,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,69.4583476719,8.61251043528,2.41041876649,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,3.31507006788,3.31507006788
 05/11  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.467175834678,0.467175834678
 05/11  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/11  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  10:00:00,67.051180431,8.61251043528,0.00325152555412,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  11:00:00,67.5094812893,8.61251043528,0.461552383851,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,61.3649497783,8.61251043528,0.809845147254,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,69.2796112194,8.61251043528,2.23168231398,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,72.8311186103,8.61251043528,5.7831897048,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,74.2702128755,8.61251043528,7.22228397001,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,74.5593516657,8.61251043528,7.51142276019,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,3.43702631215,3.43702631215
 05/12  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.306558284356,0.306558284356
 05/12  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/12  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  10:00:00,67.0818910072,8.61251043528,0.0339621017275,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  11:00:00,67.650148902,8.61251043528,0.602219996543,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,61.49198461,8.61251043528,0.93687997901,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,69.4315710378,8.61251043528,2.38364213237,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,71.9803286893,8.61251043528,4.93239978383,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,73.069162071,8.61251043528,6.02123316555,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,72.8151222982,8.61251043528,5.76719339277,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,3.86462524624,3.86462524624
 05/13  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.595909649493,0.595909649493
 05/13  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  13:00:00,15.1861858158,8.61251043528,0.0808511060127,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  14:00:00,15.5033479574,8.61251043528,0.398013247622,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,15.6581402127,8.61251043528,0.552805502952,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
