Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/06  14:00:00,67.5930669817,8.61251043528,0.545138076246,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,67.6765883267,8.61251043528,0.62865942123,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,67.5995722729,8.61251043528,0.55164336741,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,4.43850342209,4.43850342209
 06/07  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,1.43160561368,1.43160561368
 06/07  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,4.17983398694,4.17983398694
 06/08  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,1.45078255281,1.45078255281
 06/08  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0020596625098,0.0020596625098
 06/08  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,4.92613300588,4.92613300588
 06/09  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,1.65654514973,1.65654514973
 06/09  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.00195647943242,0.00195647943242
 06/09  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,60.642369867,8.61251043528,0.0872652360393,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,67.5872947088,8.61251043528,0.53936580331,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,67.8736753872,8.61251043528,0.825746481751,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,68.0491261646,8.61251043528,1.00119725911,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,68.8336575284,8.61251043528,1.78572862289,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,1.03016084615,1.03016084615
 06/10  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,25.8265080227,8.61251043528,0.0126598436974,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,15.2055924407,8.61251043528,0.100257730918,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,15.4067563777,8.61251043528,0.301421667985,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,15.5284891382,8.61251043528,0.423154428442,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,15.5638724634,8.61251043528,0.458537753683,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,55.1028424389,8.61251043528,0.0289624042654,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,67.4051255107,8.61251043528,0.357196605224,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,67.7457499099,8.61251043528,0.697821004421,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,68.1001456309,8.61251043528,1.05221672545,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,64.2852798946,8.61251043528,3.73017526364,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,74.0217694437,8.61251043528,6.97384053821,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,76.2435433978,8.61251043528,9.19561449235,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,77.2908831221,8.61251043528,10.2429542166,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,77.1668727651,8.61251043528,10.1189438596,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,23.6412317377,0.697876918604,2.45328231756,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,55.0791069395,8.61251043528,0.00522690485525,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,67.5373824005,8.61251043528,0.489453495034,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,67.8759218028,8.61251043528,0.82799289733,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,68.2372827454,8.61251043528,1.18935383995,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,62.352591935,8.61251043528,1.79748730397,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,72.8547886115,8.61251043528,5.80685970607,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,75.3223630036,8.61251043528,8.27443409815,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,76.8010835041,8.61251043528,9.75315459866,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,77.3209915869,8.61251043528,10.2730626815,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,22.3986067873,0.422726957971,1.48580732783,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,6.71633833594,0.0496642394152,0.173849822056,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,55.4185952711,8.61251043528,0.344715236513,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,68.0255384597,8.61251043528,0.977609554255,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,68.3702406093,8.61251043528,1.32231170379,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,71.6092142798,8.61251043528,4.56128537434,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,68.3545071635,8.61251043528,7.7994025325,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,77.3257816318,8.61251043528,10.2778527264,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,78.6493081218,8.61251043528,11.6013792163,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,79.2773512708,8.61251043528,12.2294223653,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,79.2708495367,8.61251043528,12.2229206312,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,24.2933709833,0.842783753589,2.96051472818,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,9.58426175391,0.693279632523,2.39815784692,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,67.3751306379,8.61251043528,0.327201732389,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,67.7085498286,8.61251043528,0.66062092317,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,67.9981385273,8.61251043528,0.950209621798,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,63.238785805,8.61251043528,2.683681174,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,72.9708977813,8.61251043528,5.92296887585,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,74.1437596445,8.61251043528,7.09583073907,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,73.992577532,8.61251043528,6.94464862653,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,72.4830278855,8.61251043528,5.43509898002,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.90104739642,0.90104739642
 06/16  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,67.0605525053,8.61251043528,0.0126235997965,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,67.2319291772,8.61251043528,0.184000271698,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,60.6939902983,8.61251043528,0.138885667256,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,67.2252889254,8.61251043528,0.177360019911,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,67.2595602932,8.61251043528,0.211631387706,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,67.3086497421,8.61251043528,0.260720836687,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,67.255544221,8.61251043528,0.207615315504,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.86919942361,6.86919942361
 06/17  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,3.1076094381,3.1076094381
 06/17  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,1.08670663612,1.08670663612
 06/17  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.101762518797,0.101762518797
 06/17  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,1.93936836793,1.93936836793
 06/19  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0193685962297,0.0193685962297
 06/19  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,67.1456851645,8.61251043528,0.0977562590306,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,67.4272697003,8.61251043528,0.379340794878,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,67.7396878235,8.61251043528,0.69175891807,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.293354055381,0.293354055381
 06/20  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,67.0790668143,8.61251043528,0.0311379088643,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,60.6005111247,8.61251043528,0.0454064937296,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,67.2507270212,8.61251043528,0.202798115776,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,67.2946880851,8.61251043528,0.246759179684,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,67.2655141873,8.61251043528,0.217585281804,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,67.1300984055,8.61251043528,0.082169500082,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,2.06905432339,2.06905432339
 06/21  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0232218197516,0.0232218197516
 06/21  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,67.1402852278,8.61251043528,0.0923563223132,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,67.5309811883,8.61251043528,0.4830522828,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,67.4589662555,8.61251043528,0.411037350007,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,67.2986727593,8.61251043528,0.250743853811,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,2.94958599742,2.94958599742
 06/22  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.149465803477,0.149465803477
 06/22  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,67.0493285637,8.61251043528,0.00139965821981,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,60.6872216302,8.61251043528,0.132116999166,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,67.5368580264,8.61251043528,0.488929120942,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,67.5802693538,8.61251043528,0.532340448382,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,67.4498027478,8.61251043528,0.401873842341,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,67.2908454098,8.61251043528,0.24291650438,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,3.36503646308,3.36503646308
 06/23  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0949275222565,0.0949275222565
 06/23  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,67.2883879276,8.61251043528,0.240459022122,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,67.8202506562,8.61251043528,0.772321750739,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,61.7772194813,8.61251043528,1.22211485032,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,71.9621330425,8.61251043528,4.91420413705,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,74.8360414388,8.61251043528,7.78811253337,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,76.9456361839,8.61251043528,9.89770727848,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,77.8618033819,8.61251043528,10.8138744765,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,23.5422152958,0.65243172481,2.39971106953,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,11.4908831743,1.07773650636,3.92032239345,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,7.60133099435,0.243960819878,0.864545900008,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,25.8322382121,8.61251043528,0.0183900331256,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,26.2694917231,8.61251043528,0.455643544116,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,26.6810790269,8.61251043528,0.867230847959,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,18.4341748833,8.61251043528,3.32884017351,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,21.6352370699,8.61251043528,6.52990236017,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,24.4225021775,8.61251043528,9.31716746772,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,26.0207512842,8.61251043528,10.9154165745,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,12.8143731528,1.30240091146,5.01914796689,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,14.0211053346,1.55234612491,5.97593493518,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,11.1008072361,0.971902221683,3.63608074,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,10.1805367073,0.806474886776,2.88123754603,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,9.46240111569,0.604917611097,2.36465923013,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,12.6823122704,1.26018438808,4.92930360787,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,13.4989991789,1.42857914959,5.57759575489,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,14.2441596014,1.59099662888,6.16033869806,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,12.6597192456,1.27789960438,4.88899536671,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,12.3446187747,1.23827136685,4.6135231334,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,9.1011958943,0.575651043205,2.03272057663,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,12.5244773839,0.0187877911192,0.0641986516623,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,55.8349834511,8.61251043528,0.76110341651,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,68.677075929,8.61251043528,1.62914702351,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,74.4011593555,8.61251043528,7.35323045005,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,79.5968783342,8.61251043528,12.5489494287,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,75.6405830199,8.61251043528,15.0854783889,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,84.6275563113,8.61251043528,17.5796274059,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,86.4068908584,8.61251043528,19.3589619529,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,87.0738551038,8.61251043528,20.0259261983,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,86.8801660011,8.61251043528,19.8322370956,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,32.296208408,2.43469317915,9.37144272733,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,14.4654713334,1.67215617229,6.30049088663,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,12.9100781745,1.37902443905,5.038229461,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,13.2252236287,0.172901295617,0.61083139192,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,55.8336158016,8.61251043528,0.759735766949,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,68.640787535,8.61251043528,1.59285862952,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,73.5155870777,8.61251043528,6.46765817221,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,78.1686712773,8.61251043528,11.1207423718,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,73.9352947263,8.61251043528,13.3801900953,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,82.1456695341,8.61251043528,15.0977406287,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,83.1268612466,8.61251043528,16.0789323411,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,84.2508686262,8.61251043528,17.2029397208,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,83.9358281466,8.61251043528,16.8878992411,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,29.0787132126,1.84216894744,6.74647176371,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,11.8734386088,1.19065840177,4.18995593255,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,55.0868985133,8.61251043528,0.0130184786941,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,67.4662832697,8.61251043528,0.418354364235,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,67.7100272631,8.61251043528,0.662098357651,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,67.8974192367,8.61251043528,0.849490331256,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,61.6037839796,8.61251043528,1.04867934865,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,68.9611426254,8.61251043528,1.91321371991,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,70.7546093991,8.61251043528,3.7066804936,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,73.1378056216,8.61251043528,6.08987671616,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,72.3972774655,8.61251043528,5.34934856002,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0729745587703,0.0729745587703
 06/29  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,67.5151474022,8.61251043528,0.467218496775,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,68.0277527762,8.61251043528,0.979823870718,0.0,49.3310213673,9.10439710289,0.0,0.0
