Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/29  11:00:00,68.585879469,8.61251043528,1.53795056355,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,65.1175227387,8.61251043528,4.56241810772,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,74.6459592903,8.61251043528,7.59803038484,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,76.9805844653,8.61251043528,9.93265555983,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,78.0888337279,8.61251043528,11.0409048224,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,77.8557850527,8.61251043528,10.8078561473,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,23.5733678686,0.694038763793,2.38925660336,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,55.3630617508,8.61251043528,0.289181716184,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,68.3198220413,8.61251043528,1.2718931358,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,70.2323587386,8.61251043528,3.18442983316,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,76.1659342259,8.61251043528,9.1180053204,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,72.7135311014,8.61251043528,12.1584264704,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,81.0809979858,8.61251043528,14.0330690804,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,82.1730192349,8.61251043528,15.1250903295,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,83.4708828401,8.61251043528,16.4229539346,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,82.5044736057,8.61251043528,15.4565447003,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,27.549263316,1.52240922997,5.53678158451,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,7.29804675274,0.17519379597,0.63002868231,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,25.8296694148,8.61251043528,0.0158212358312,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,26.1976879467,8.61251043528,0.383839767739,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,26.7259905657,8.61251043528,0.912142386742,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,17.2190341757,8.61251043528,2.11369946599,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,21.9814640068,8.61251043528,6.87612929706,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,23.846579666,8.61251043528,8.74124495625,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,24.0735608355,8.61251043528,8.96822612575,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,10.3088866881,0.84712901631,2.9689333973,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,9.81943866294,0.746736518462,2.57987787002,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,11.8930805209,1.19583245008,4.20442379635,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,10.7051992031,0.935025859069,3.27734906958,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,8.53918477065,0.453555889672,1.59280460651,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,7.06968634807,0.129289400369,0.447572673241,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,55.4660909502,8.61251043528,0.392210915541,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,67.9725700833,8.61251043528,0.924641177802,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,68.2517121025,8.61251043528,1.20378319709,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,70.9641404984,8.61251043528,3.91621159296,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,66.3694871651,8.61251043528,5.81438253413,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,74.7269482938,8.61251043528,7.67901938838,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,75.516938341,8.61251043528,8.46900943553,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,75.9302332877,8.61251043528,8.88230438221,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,75.9804887438,8.61251043528,8.93255983833,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,22.9663289216,0.576911701003,1.89934471907,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,8.61023337427,0.498637381361,1.61877171844,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,9.50421117708,0.673935685843,2.33745121677,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,9.93901879517,0.774100160096,2.67209436061,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,11.5287512952,1.14526972467,3.89065729608,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,9.37518506036,0.663352804592,2.2190079813,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,7.63977307416,0.265843624993,0.8811051747,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,35.8815316,8.61251043528,0.286124388781,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,55.9001404133,8.61251043528,0.826260378682,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,68.2705659931,8.61251043528,1.22263708759,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,70.0914898621,8.61251043528,3.0435609566,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,73.9838474663,8.61251043528,6.93591856083,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,69.6199642246,8.61251043528,9.0648595936,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,78.2572187101,8.61251043528,11.2092898046,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,80.2987353418,8.61251043528,13.2508064364,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,80.9691898142,8.61251043528,13.9212609088,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,78.5669806092,8.61251043528,11.5190517037,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,22.4473376422,0.46315189827,1.49411324248,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,36.2207737855,8.61251043528,0.625366574289,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,56.1211583731,8.61251043528,1.04727833845,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,68.4804856193,8.61251043528,1.43255671379,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,71.1521253042,8.61251043528,4.10419639872,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,73.7522776229,8.61251043528,6.70434871744,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,69.2714493976,8.61251043528,8.7163447666,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,77.4637120497,8.61251043528,10.4157831442,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,78.9906208467,8.61251043528,11.9426919412,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,81.0323799757,8.61251043528,13.9844510702,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,81.1579187249,8.61251043528,14.1099898194,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,25.2749189929,1.0583968528,3.72644963865,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,12.0416882825,1.2310062157,4.31785779236,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,7.48854416932,0.222662168858,0.773057725994,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,36.1002623355,8.61251043528,0.504855124253,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,55.8650835673,8.61251043528,0.791203532624,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,67.9767301079,8.61251043528,0.928801202434,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,68.006808704,8.61251043528,0.958879798583,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,68.0541934416,8.61251043528,1.00626453615,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,61.5222886402,8.61251043528,0.967184009252,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,68.1770345934,8.61251043528,1.12910568791,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,68.1513241834,8.61251043528,1.10339527792,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,68.134469824,8.61251043528,1.08654091853,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,68.0911581124,8.61251043528,1.04322920698,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,55.4342126688,8.61251043528,0.360332634207,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,68.0952414605,8.61251043528,1.04731255507,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,68.9091206681,8.61251043528,1.86119176268,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,72.9464783058,8.61251043528,5.89854940031,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,69.1694317513,8.61251043528,8.61432712034,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,78.2652508068,8.61251043528,11.2173219013,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,80.1647158884,8.61251043528,13.116786983,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,81.4021863247,8.61251043528,14.3542574192,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,81.4888902178,8.61251043528,14.4409613124,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,28.7231878963,1.78234101817,6.45077437664,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,12.2241360631,1.2648071161,4.46650467251,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,10.0269522299,0.802487460226,2.73164049522,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,55.7921854337,8.61251043528,0.718305399044,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,68.3847157213,8.61251043528,1.33678681585,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,71.7433108755,8.61251043528,4.69538197009,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,76.3053886456,8.61251043528,9.25745974013,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,72.0933939004,8.61251043528,11.5382892694,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,80.6450255037,8.61251043528,13.5970965982,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,82.0504823057,8.61251043528,15.0025534002,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,83.142836936,8.61251043528,16.0949080306,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,83.0185400683,8.61251043528,15.9706111628,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,30.1433114477,2.05343024225,7.59980870392,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,13.4167331078,1.49385881884,5.43005001449,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,12.3412399551,1.30606177046,4.54235391018,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,13.1701764737,0.169311498291,0.559374034258,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,35.9751919763,8.61251043528,0.379784765073,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,56.3012830029,8.61251043528,1.22740296823,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,71.0052672788,8.61251043528,3.95733837337,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,76.4395959698,8.61251043528,9.39166706435,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,79.2220525413,8.61251043528,12.1741236359,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,72.8387717721,8.61251043528,12.2836671411,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,80.2328752118,8.61251043528,13.1849463063,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,78.4068821328,8.61251043528,11.3589532274,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,76.5131544583,8.61251043528,9.46522555282,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,76.0834539816,8.61251043528,9.03552507611,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,35.8848970578,8.61251043528,0.289489846562,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,55.8991739597,8.61251043528,0.82529392504,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,68.1811407482,8.61251043528,1.13321184269,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,68.6474120447,8.61251043528,1.59948313922,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,73.5364871231,8.61251043528,6.48855821768,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,70.2864744233,8.61251043528,9.73136979233,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,79.2541992532,8.61251043528,12.2062703478,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,81.3518718071,8.61251043528,14.3039429017,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,82.7844485412,8.61251043528,15.7365196357,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,81.5133716801,8.61251043528,14.4654427747,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,24.8029108963,0.982533943519,3.33030445131,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,9.29919303683,0.646189816753,2.16017894561,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,36.373919466,8.61251043528,0.778512254747,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,56.322286547,8.61251043528,1.24840651242,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,69.7127748084,8.61251043528,2.66484590298,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,73.9873114911,8.61251043528,6.93938258563,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,76.5084787373,8.61251043528,9.46054983185,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,71.4728334476,8.61251043528,10.9177288166,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,80.151267253,8.61251043528,13.1033383476,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,80.6138762722,8.61251043528,13.5659473667,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,79.2580772426,8.61251043528,12.2101483371,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,78.8015879666,8.61251043528,11.7536590612,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,24.2158108953,0.843744371769,2.88199402207,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,9.97913123611,0.792315780919,2.69399118073,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,8.81972412078,0.532927734781,1.79397211154,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,17.264934378,8.61251043528,1.14799999014,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,27.1436889131,8.61251043528,1.32984073412,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,30.211221443,8.61251043528,4.39737326409,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,33.5442007271,8.61251043528,7.73035254817,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,24.4849555488,8.61251043528,9.37962083903,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,24.2747867262,8.61251043528,9.1694520164,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,23.9020864672,8.61251043528,8.79675175749,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,23.6736599727,8.61251043528,8.56832526291,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,9.60563857125,0.702016246062,2.41079805073,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,13.5791834765,1.52999400885,5.55636519321,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,12.7689057994,1.3704695786,4.90561194634,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,9.54100783356,0.678343377748,2.36984018134,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,6.76938772023,0.0621339591082,0.214429486662,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,36.6851690712,8.61251043528,1.08976185998,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,56.568228677,8.61251043528,1.49434864232,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,71.3449105368,8.61251043528,4.29698163134,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,73.7704145302,8.61251043528,6.72248562474,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,76.9412664371,8.61251043528,9.89333753165,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,73.235010602,8.61251043528,12.679905971,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,82.8314607322,8.61251043528,15.7835318268,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,83.804431489,8.61251043528,16.7565025835,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,82.8807349373,8.61251043528,15.8328060318,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,82.0583134481,8.61251043528,15.0103845427,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,28.7609223482,1.81097686302,6.45987298368,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,12.0292531933,1.22067648327,4.31575243557,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,10.0063830784,0.781852323867,2.73170648003,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,37.1145313018,8.61251043528,1.51912409056,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,58.6666703958,8.61251043528,3.59279036122,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,75.6763636899,8.61251043528,8.6284347844,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,78.8105469971,8.61251043528,11.7626180916,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,81.7555767416,8.61251043528,14.7076478361,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,77.3795679148,8.61251043528,16.8244632838,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,86.6577790604,8.61251043528,19.6098501549,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,88.1062951491,8.61251043528,21.0583662437,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,88.6406724607,8.61251043528,21.5927435553,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,87.7958561024,8.61251043528,20.7479271969,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,33.5656488111,2.81213813754,10.2634381721,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,15.0309222884,1.85928107961,6.67881693434,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,13.6522607114,1.57617636209,5.58326007482,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,13.9631712935,0.338746771239,1.18293358113,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,37.1609547704,8.61251043528,1.56554755914,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,57.2020588386,8.61251043528,2.12817880396,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,75.2914629418,8.61251043528,8.24353403638,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,79.1389785429,8.61251043528,12.0910496375,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,82.3489815847,8.61251043528,15.3010526793,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,78.3402105165,8.61251043528,17.7851058855,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,87.6026001358,8.61251043528,20.5546712304,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,88.8120420617,8.61251043528,21.7641131563,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,88.3821324295,8.61251043528,21.334203524,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,87.481357498,8.61251043528,20.4334285926,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,33.3405474227,2.75670566885,10.0937692523,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,14.5680985383,1.76035174849,6.31492251538,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,10.4685516279,0.875413027872,3.10031432559,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,15.8346714517,0.423426228841,1.48258761504,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,36.9389161232,8.61251043528,1.34350891197,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,58.29224089,8.61251043528,3.21836085539,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,75.1897172109,8.61251043528,8.14178830543,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,78.8298713359,8.61251043528,11.7819424304,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,81.8868250762,8.61251043528,14.8388961707,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,77.318716908,8.61251043528,16.763612277,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,85.5289598993,8.61251043528,18.4810309939,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,86.2379819503,8.61251043528,19.1900530448,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,86.5237942586,8.61251043528,19.4758653531,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,85.8841925865,8.61251043528,18.836263681,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,32.3037590395,2.50850785623,9.30517868176,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,14.7476544176,1.77842256697,6.4764075762,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,13.3532424283,1.53771464641,5.32270350746,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,14.89983634,0.227062919274,0.74411581288,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,35.8291046768,8.61251043528,0.233697465552,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,56.2287491495,8.61251043528,1.15486911487,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,70.3844685489,8.61251043528,3.33653964341,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,76.0164906138,8.61251043528,8.96856170829,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,79.7751452323,8.61251043528,12.7272163269,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,75.4418809529,8.61251043528,14.8867763219,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,83.8156990314,8.61251043528,16.767770126,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,84.7816829577,8.61251043528,17.7337540522,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,85.6120320878,8.61251043528,18.5641031823,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,85.5690269263,8.61251043528,18.5210980209,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,32.0109142868,2.4383715212,9.08247026414,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,14.1393292372,1.66289877849,5.98360618422,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,12.3782856193,1.31757339897,4.56788794586,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,14.7899517529,0.195962736581,0.665331408519,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
