Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,17.3340531225,8.61251043528,1.21711873466,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,28.1534591441,8.61251043528,2.3396109651,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,33.2416920787,8.61251043528,7.42784389976,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,36.3544839924,8.61251043528,10.5406358134,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,27.0786702312,8.61251043528,11.9733355215,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,30.8013698121,8.61251043528,15.6960351023,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,33.4201495359,8.61251043528,18.3148148261,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,32.8960842526,8.61251043528,17.7907495428,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,19.8069742297,2.73805313639,10.5760968188,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,16.3488590459,2.0671355602,7.78889921127,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,17.5449317785,2.38651156728,8.66559593672,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,11.835236712,1.18287213962,4.15954029787,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,10.2648974501,0.8108814891,2.96119168657,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,14.517529864,1.72188812782,6.30281746172,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,13.5800925084,1.5110419865,5.57622624744,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,16.5227228185,2.1685289714,7.86136957265,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,13.6743129386,1.55789797125,5.62359069284,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,15.1047004818,1.8621854134,6.74969079391,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,11.8887915745,1.18530723922,4.21066006081,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,9.55377478698,0.700505893139,2.36044461938,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,55.4481875436,8.61251043528,0.374307508996,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,68.1021130851,8.61251043528,1.0541841796,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,69.5075053718,8.61251043528,2.45957646634,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,73.4289998265,8.61251043528,6.38107092106,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,69.0913605734,8.61251043528,8.53625594241,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,77.0252575886,8.61251043528,9.97732868313,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,78.2570600504,8.61251043528,11.2091311449,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,79.6460780664,8.61251043528,12.5981491609,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,79.4775355803,8.61251043528,12.4296066749,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,26.7274175043,1.39960906252,4.83773594025,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,9.53555694169,0.697802583292,2.34493008394,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,35.8480836524,8.61251043528,0.252676441207,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,55.8139263038,8.61251043528,0.740046269165,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,68.1396427755,8.61251043528,1.09171387,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,68.6756575242,8.61251043528,1.6277286187,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,72.5748413056,8.61251043528,5.52691240015,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,69.1082344788,8.61251043528,8.55312984776,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,78.8858251941,8.61251043528,11.8378962887,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,82.0428269103,8.61251043528,14.9948980048,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,83.85606711,8.61251043528,16.8081382046,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,84.2762691137,8.61251043528,17.2283402082,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,30.146826525,2.06992987212,7.58682415135,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,12.8835919463,1.38610424516,5.00466342663,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,10.7194513512,0.929088109712,3.29753896698,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,36.7383726178,8.61251043528,1.14296540653,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,57.3456601746,8.61251043528,2.27178013999,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,76.5592152364,8.61251043528,9.5112863309,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,81.7977190002,8.61251043528,14.7497900948,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,85.3487709419,8.61251043528,18.3008420364,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,81.4419408921,8.61251043528,20.8868362611,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,90.1440190545,8.61251043528,23.096090149,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,90.9093848219,8.61251043528,23.8614559165,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,90.5938265827,8.61251043528,23.5458976772,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,89.4405506612,8.61251043528,22.3926217557,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,34.9173007245,2.99451530525,11.4327129177,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,16.0444843367,2.04389134723,7.50776871501,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,15.9325675187,2.07283218399,7.36691106025,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,16.345919356,0.540899903645,1.87636184451,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.5325258344,0.0262556900368,0.0904458699484,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,37.7184388279,8.61251043528,2.12303161665,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,62.4709711339,8.61251043528,7.39709109931,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,81.1272209352,8.61251043528,14.0792920297,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,85.4629940445,8.61251043528,18.415065139,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,89.0931371103,8.61251043528,22.0452082048,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,84.1824982928,8.61251043528,23.6273936618,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,93.5053870844,8.61251043528,26.457458179,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,95.0984177143,8.61251043528,28.0504888088,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,95.9313507228,8.61251043528,28.8834218174,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,94.85925121,8.61251043528,27.8113223045,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,38.8602510797,3.68714653668,14.6830320415,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,19.2248872491,2.62728083511,10.1047821396,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,19.1596886866,2.7130003743,9.95386403789,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,16.6092674007,0.612185404863,2.06842438799,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,35.7678020061,8.61251043528,0.172394794888,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,55.8003699429,8.61251043528,0.726489908271,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,68.1372933413,8.61251043528,1.08936443583,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,69.3904691362,8.61251043528,2.34254023073,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,72.6138315425,8.61251043528,5.565902637,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,67.9773262305,8.61251043528,7.42222159946,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,76.3345380435,8.61251043528,9.28660913803,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,77.8964896396,8.61251043528,10.8485607342,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,78.554121141,8.61251043528,11.5061922355,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,77.435452184,8.61251043528,10.3875232786,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,25.1841183059,1.06732740206,3.62671840236,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,10.15753329,0.846377757221,2.81833125829,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,6.9435618382,0.106400489626,0.344337074114,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,16.1537836824,8.61251043528,0.0368492945563,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,26.2739235265,8.61251043528,0.460075347579,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,26.3864465337,8.61251043528,0.572598354699,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,26.4043096547,8.61251043528,0.590461475723,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,15.684175874,8.61251043528,0.578841164264,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,15.9997411035,8.61251043528,0.894406393723,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,16.852169978,8.61251043528,1.74683526829,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,17.9210608066,8.61251043528,2.81572609686,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,8.72756251148,0.503423261599,1.73131497542,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,35.6510525049,8.61251043528,0.0556452936191,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,55.7635467705,8.61251043528,0.689666735824,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,68.0978610743,8.61251043528,1.04993216886,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,68.3439230154,8.61251043528,1.29599410995,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,69.9413031572,8.61251043528,2.89337425174,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,66.2111357042,8.61251043528,5.6560310732,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,75.3702934931,8.61251043528,8.32236458766,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,76.8203060617,8.61251043528,9.7723771562,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,77.5466574669,8.61251043528,10.4987285614,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,77.1598723742,8.61251043528,10.1119434688,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,23.1166670404,0.60557136,2.02102317891,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,36.6605454762,8.61251043528,1.06513826491,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,56.5096900295,8.61251043528,1.43580999483,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,69.7061075323,8.61251043528,2.6581786268,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,73.3611223997,8.61251043528,6.31319349426,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,76.5116181845,8.61251043528,9.46368927903,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,72.039024981,8.61251043528,11.48392035,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,80.6820165646,8.61251043528,13.6340876591,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,82.7861416425,8.61251043528,15.738212737,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,84.1557929671,8.61251043528,17.1078640617,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,83.8801528644,8.61251043528,16.8322239589,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,30.5715089134,2.22082990059,7.86060651134,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,13.6843278644,1.59170212499,5.59980146495,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,13.4140541774,1.5485302059,5.37269969699,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,16.8133431297,0.315027239075,1.08249161617,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,37.4668880192,8.61251043528,1.87148080791,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,59.288185731,8.61251043528,4.2143056964,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,75.2804809415,8.61251043528,8.23255203609,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,77.9745519458,8.61251043528,10.9266230403,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,81.0322752167,8.61251043528,13.9843463112,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,76.3373500999,8.61251043528,15.7822454689,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,84.6580031017,8.61251043528,17.6100741962,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,85.8378325007,8.61251043528,18.7899035952,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,86.3845444569,8.61251043528,19.3366155515,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,85.533190683,8.61251043528,18.4852617775,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,31.3133634897,2.40871525335,8.41457573483,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,13.6412208039,1.60876482861,5.53963170086,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,13.1522810335,1.51341787171,5.14603888736,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,16.6132292383,0.274861820884,0.922543142987,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,37.4808534101,8.61251043528,1.88544619887,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,59.1341178866,8.61251043528,4.06023785197,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,75.700547531,8.61251043528,8.65261862556,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,76.9455309717,8.61251043528,9.89760206622,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,78.4950115602,8.61251043528,11.4470826548,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,73.4719222128,8.61251043528,12.9168175818,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,80.9020253053,8.61251043528,13.8540963998,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,79.9676974128,8.61251043528,12.9197685073,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,79.3205943477,8.61251043528,12.2726654422,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,78.8906455721,8.61251043528,11.8427166667,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,23.0248251227,0.584347440252,1.95040518094,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,36.5756536375,8.61251043528,0.980246426274,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,56.4520699083,8.61251043528,1.37818987368,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,70.3391559783,8.61251043528,3.29122707286,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,75.0201154999,8.61251043528,7.9721865944,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,78.4578959265,8.61251043528,11.4099670211,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,74.0715432125,8.61251043528,13.5164385815,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,82.3236458812,8.61251043528,15.2757169758,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,83.4795083119,8.61251043528,16.4315794065,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,83.5960401168,8.61251043528,16.5481112113,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,78.485419445,8.61251043528,11.4374905395,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,26.1922722092,8.61251043528,0.378424030256,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,26.5579006023,8.61251043528,0.744052423368,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,26.8249649571,8.61251043528,1.01111677812,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,17.4656251752,8.61251043528,2.36029046546,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,19.680514409,8.61251043528,4.57517969921,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,20.9104569151,8.61251043528,5.80512220533,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,21.4385974795,8.61251043528,6.33326276974,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,9.33477248586,0.660298366145,2.18164984525,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,9.05647866333,0.59580958387,1.967844805,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,8.78358597921,0.535089487938,1.7556722168,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,7.83862787815,0.322845691237,1.02295791245,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,37.4547961682,8.61251043528,1.85938895694,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,58.6642143244,8.61251043528,3.59033428975,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,76.5426282492,8.61251043528,9.49469934376,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,80.839154532,8.61251043528,13.7912256266,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,84.6822422541,8.61251043528,17.6343133487,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,80.8541357723,8.61251043528,20.2990311413,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,90.0623670273,8.61251043528,23.0144381218,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,91.485194018,8.61251043528,24.4372651125,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,92.3642443524,8.61251043528,25.3163154469,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,91.4308109694,8.61251043528,24.3828820639,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,35.2996533718,3.15137497669,11.6582058937,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,15.2387251029,1.90630508111,6.83959574729,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,13.8306542539,1.60818046102,5.7296495184,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,17.0955999285,0.368228090064,1.31154756402,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,17.5636721521,0.473556567088,1.67429131057,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,37.2821684203,8.61251043528,1.6867612091,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,56.9975286138,8.61251043528,1.92364857921,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,74.1143819264,8.61251043528,7.06645302091,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,79.3165235775,8.61251043528,12.268594672,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,82.9057556491,8.61251043528,15.8578267436,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,78.4458738974,8.61251043528,17.8907692664,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,86.8696587207,8.61251043528,19.8217298152,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,87.8565696715,8.61251043528,20.8086407661,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,88.2823887348,8.61251043528,21.2344598293,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,87.61218315,8.61251043528,20.5642542445,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,33.3381011817,2.77343051346,10.0745981667,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,14.6569068655,1.80435107271,6.35973151829,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,12.8826687723,1.45869481993,4.93114967788,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,16.4592685983,0.242471321994,0.800973001831,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,37.6457559823,8.61251043528,2.05034877102,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,58.5733982196,8.61251043528,3.49951818494,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,74.6881248371,8.61251043528,7.64019593159,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,78.5075170321,8.61251043528,11.4595881266,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,82.4439882517,8.61251043528,15.3960593462,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,77.564682881,8.61251043528,17.00957825,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,86.6489538613,8.61251043528,19.6010249558,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,88.0818677153,8.61251043528,21.0339388099,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,87.6459177272,8.61251043528,20.5979888218,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,87.0699831068,8.61251043528,20.0220542014,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,33.4070840332,2.81171935607,10.1052921757,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,14.71751965,1.81359981737,6.41109555812,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,13.0891680121,1.47658492374,5.11975881386,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,16.6519139128,0.27921674294,0.956872895408,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,36.9604499761,8.61251043528,1.36504276486,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,56.575797859,8.61251043528,1.50191782435,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,69.6664514481,8.61251043528,2.61852254268,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,71.7871902479,8.61251043528,4.7392613424,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,74.0165330629,8.61251043528,6.96860415748,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,70.8049141668,8.61251043528,10.2498095358,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,80.994662539,8.61251043528,13.9467336335,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,83.378319638,8.61251043528,16.3303907326,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,83.7672836679,8.61251043528,16.7193547624,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,81.6607312069,8.61251043528,14.6128023014,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,28.0657147144,1.68953649159,5.88610572134,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,10.9445055569,0.999051025544,3.45263025692,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,36.3471723114,8.61251043528,0.751765100204,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,56.4870477592,8.61251043528,1.41316772459,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,71.6162203695,8.61251043528,4.56829146401,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,76.1181762879,8.61251043528,9.07024738241,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,78.4887821887,8.61251043528,11.4408532833,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,74.2200296604,8.61251043528,13.6649250294,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,82.1961033459,8.61251043528,15.1481744405,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,80.2317296187,8.61251043528,13.1838007132,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,75.9378471081,8.61251043528,8.88991820267,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,74.861864638,8.61251043528,7.81393573252,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,22.8269725809,0.538940489561,1.79795958987,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,8.06205030308,0.366285618193,1.20294041042,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,8.24291302745,0.0617513842102,0.201170702114,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,16.4291085976,8.61251043528,0.312174209736,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,26.4174577832,8.61251043528,0.603609604282,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,26.5604144523,8.61251043528,0.746566273335,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,26.6624960477,8.61251043528,0.848647868784,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,16.113216946,8.61251043528,1.00788223625,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,18.55431315,8.61251043528,3.44897844024,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,16.6686830869,8.61251043528,1.56334837711,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,15.447758276,8.61251043528,0.342423566217,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
