Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,55.1829634668,8.61251043528,0.109083432141,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,67.3678161012,8.61251043528,0.319887195708,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,67.3580421798,8.61251043528,0.310113274312,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,67.3747989071,8.61251043528,0.326870001632,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,60.8152734438,8.61251043528,0.260168812821,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,67.4829803378,8.61251043528,0.435051432352,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,67.6337556971,8.61251043528,0.585826791614,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,67.7342491961,8.61251043528,0.686320290686,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,67.8771240857,8.61251043528,0.829195180218,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,55.4476636714,8.61251043528,0.373783636742,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,67.9986639294,8.61251043528,0.950735023911,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,68.3163979151,8.61251043528,1.26846900967,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,69.9840217469,8.61251043528,2.93609284147,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,67.2401846948,8.61251043528,6.68508006381,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,76.5053905858,8.61251043528,9.45746168037,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,77.8397572893,8.61251043528,10.7918283839,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,78.6564999989,8.61251043528,11.6085710934,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,79.2700615343,8.61251043528,12.2221326289,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,26.3246294771,1.32185719974,4.51269977588,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,9.97176345363,0.802510671431,2.67642850773,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,8.40251875103,0.0990702063619,0.323457603541,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,36.4370324913,8.61251043528,0.841625280106,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,56.3916954327,8.61251043528,1.31781539806,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,69.840901068,8.61251043528,2.79297216252,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,74.978600437,8.61251043528,7.93067153152,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,78.2621887575,8.61251043528,11.2142598521,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,72.1757405237,8.61251043528,11.6206358927,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,80.7262492525,8.61251043528,13.678320347,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,82.3077349871,8.61251043528,15.2598060817,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,82.3606955795,8.61251043528,15.312766674,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,81.9798649571,8.61251043528,14.9319360516,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,28.5753946038,1.79958874376,6.2857333586,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,11.5258030735,1.14388517922,3.88909361983,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,9.8538034825,0.438681969551,1.43513057182,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,55.3500550926,8.61251043528,0.276175057952,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,67.768493217,8.61251043528,0.72056431152,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,68.0417929313,8.61251043528,0.993864025851,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,68.6951132933,8.61251043528,1.64718438786,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,64.4648815501,8.61251043528,3.90977691907,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,72.8966477462,8.61251043528,5.84871884076,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,73.8550363163,8.61251043528,6.80710741085,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,74.0449416339,8.61251043528,6.99701272843,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,73.0960789839,8.61251043528,6.04815007845,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,35.6624277679,8.61251043528,0.0670205566722,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,55.5031350632,8.61251043528,0.429255028521,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,67.6470013582,8.61251043528,0.599072452773,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,67.702228549,8.61251043528,0.654299643547,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,67.7963235028,8.61251043528,0.748394597295,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,61.3064393118,8.61251043528,0.751334680791,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,67.977601364,8.61251043528,0.929672458554,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,67.9399159986,8.61251043528,0.891987093148,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,67.9963293727,8.61251043528,0.948400467287,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,67.9844095383,8.61251043528,0.936480632831,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,26.0052126319,8.61251043528,0.191364452988,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,26.362950462,8.61251043528,0.549102283078,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,15.7118495733,8.61251043528,0.606514863545,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,15.9215885636,8.61251043528,0.816253853811,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,16.5590859558,8.61251043528,1.45375124603,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,17.9968247933,8.61251043528,2.89149008357,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.883391392565,0.883391392565
 08/21  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,67.1089537177,8.61251043528,0.0610248121908,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,67.5228651422,8.61251043528,0.474936236785,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,67.7982554879,8.61251043528,0.750326582394,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,61.4633749864,8.61251043528,0.908270355372,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,68.7042037421,8.61251043528,1.65627483661,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,70.7437719153,8.61251043528,3.6958430098,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,71.8678729363,8.61251043528,4.81994403083,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,71.9527316617,8.61251043528,4.90480275629,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,1.31105945183,1.31105945183
 08/22  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,67.2412654955,8.61251043528,0.19333659008,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,67.8270860589,8.61251043528,0.779157153434,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,68.1346237415,8.61251043528,1.08669483601,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,62.2647039434,8.61251043528,1.70959931245,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,71.5596597916,8.61251043528,4.51173088616,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,73.0412721262,8.61251043528,5.99334322075,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,73.7184361349,8.61251043528,6.67050722939,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,73.6474383752,8.61251043528,6.59950946974,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,55.5338956589,8.61251043528,0.460015624272,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,68.0141296475,8.61251043528,0.966200742047,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,68.2895188262,8.61251043528,1.24158992071,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,69.8227753326,8.61251043528,2.77484642717,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,65.5475353589,8.61251043528,4.99243072793,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,74.0309206148,8.61251043528,6.98299170939,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,74.5021765775,8.61251043528,7.45424767205,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,73.7225617327,8.61251043528,6.67463282727,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,73.0296464882,8.61251043528,5.98171758275,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,36.0049527347,8.61251043528,0.409545523417,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,56.0122168783,8.61251043528,0.938336843645,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,68.4870533343,8.61251043528,1.43912442887,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,70.8051144117,8.61251043528,3.75718550627,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,74.1241554914,8.61251043528,7.07622658598,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,69.6352469417,8.61251043528,9.0801423107,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,78.3044734552,8.61251043528,11.2565445498,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,78.6456050813,8.61251043528,11.5976761759,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,78.0238759809,8.61251043528,10.9759470755,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,77.6132389861,8.61251043528,10.5653100807,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,23.3754655763,0.662941742086,2.22245133274,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,55.5710117755,8.61251043528,0.49713174088,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,68.0371900209,8.61251043528,0.989261115445,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,68.3928612631,8.61251043528,1.34493235769,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,71.3393515578,8.61251043528,4.29142265239,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,67.7240454068,8.61251043528,7.16894077577,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,75.9665950755,8.61251043528,8.91866617007,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,77.0449528616,8.61251043528,9.99702395615,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,77.8783276612,8.61251043528,10.8303987557,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,75.7332280482,8.61251043528,8.68529914276,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,26.0470157759,8.61251043528,0.233167596952,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,26.5865052551,8.61251043528,0.772657076104,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,26.9015874009,8.61251043528,1.08773922195,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,17.8938569351,8.61251043528,2.7885222254,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,19.1662057067,8.61251043528,4.060870997,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,19.8214792744,8.61251043528,4.71614456469,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,20.9282357404,8.61251043528,5.82290103063,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,8.56569404538,0.475820933586,1.59704883733,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,8.5341656242,0.473336880424,1.56800446931,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,36.2222378762,8.61251043528,0.62683066495,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,56.0936808115,8.61251043528,1.01980077683,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,68.3804592195,8.61251043528,1.33253031403,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,69.5513516813,8.61251043528,2.5034227758,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,72.760604883,8.61251043528,5.71267597753,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,67.9699560678,8.61251043528,7.41485143675,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,76.3960453311,8.61251043528,9.34811642562,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,77.1727991253,8.61251043528,10.1248702198,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,76.7974414519,8.61251043528,9.74951254644,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,76.3860540234,8.61251043528,9.33812511795,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,22.7283506802,0.519791313842,1.71848686491,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,36.4186453128,8.61251043528,0.823238101574,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,56.2316739083,8.61251043528,1.15779387367,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,68.5265237069,8.61251043528,1.47859480142,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,70.6477967105,8.61251043528,3.59986780508,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,73.6969110231,8.61251043528,6.64898211767,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,66.955565718,8.61251043528,6.400461087,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,74.1712329783,8.61251043528,7.12330407284,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,73.3798115392,8.61251043528,6.33188263369,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,72.2182088025,8.61251043528,5.170279897,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,72.5608813685,8.61251043528,5.51295246302,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,36.3563285788,8.61251043528,0.760921367584,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,56.1127104618,8.61251043528,1.03883042713,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,68.4041803008,8.61251043528,1.35625139534,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,68.7805451719,8.61251043528,1.73261626646,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,70.8572282439,8.61251043528,3.80929933845,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,66.9979814259,8.61251043528,6.44287679495,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,74.5286876106,8.61251043528,7.48075870516,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,73.4751471868,8.61251043528,6.42721828129,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,76.7270795556,8.61251043528,9.67915065019,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,78.2955390739,8.61251043528,11.2476101684,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,23.5188360247,0.688864335863,2.33989918739,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,36.9943079491,8.61251043528,1.39890073791,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,56.6282865585,8.61251043528,1.55440652384,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,70.9004534019,8.61251043528,3.85252449641,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,73.9983351629,8.61251043528,6.95040625743,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,76.5790302261,8.61251043528,9.53110132065,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,72.2378118533,8.61251043528,11.6827072223,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,80.7051223196,8.61251043528,13.6571934142,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,81.1566002395,8.61251043528,14.108671334,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,80.6952685828,8.61251043528,13.6473396773,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,79.8889605685,8.61251043528,12.841031663,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,24.6431513873,0.954143124113,3.19893576169,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,9.58536622681,0.712624452275,2.37991750007,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,36.8436988721,8.61251043528,1.24829166087,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,56.5476170089,8.61251043528,1.47373697424,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,70.7378194177,8.61251043528,3.68989051222,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,74.5415428561,8.61251043528,7.49361395066,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,76.688696309,8.61251043528,9.6407674035,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,72.0147224945,8.61251043528,11.4596178635,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,82.1400574928,8.61251043528,15.0921285873,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,83.8203050488,8.61251043528,16.7723761433,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,83.5760931045,8.61251043528,16.528164199,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,82.2591723402,8.61251043528,15.2112434347,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,25.384981766,1.09406048653,3.80084877797,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,9.81879548689,0.751539777787,2.57443143464,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,16.5409635512,8.61251043528,0.424029163357,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,26.855749252,8.61251043528,1.04190107309,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,27.2479221022,8.61251043528,1.43407392325,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,30.6162120172,8.61251043528,4.80236383825,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,22.7601121923,8.61251043528,7.65477748256,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,24.2875797918,8.61251043528,9.18224508205,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,24.1925825034,8.61251043528,9.08724779369,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,22.6886100352,8.61251043528,7.58327532542,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,67.1423395976,8.61251043528,0.0944106921089,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,60.7766329999,8.61251043528,0.221528368951,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,67.4939022875,8.61251043528,0.445973382081,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,67.6544898424,8.61251043528,0.606560936924,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,67.7316874395,8.61251043528,0.683758534034,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,67.7694435171,8.61251043528,0.721514611595,0.0,49.3310213673,9.10439710289,0.0,0.0
