Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,5.19373520874,5.19373520874
 09/06  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,2.09096242543,2.09096242543
 09/06  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.00526633049942,0.00526633049942
 09/06  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,67.0687553496,8.61251043528,0.0208264441315,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,60.6380390744,8.61251043528,0.0829344433584,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,67.2891530681,8.61251043528,0.241224162595,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,67.3693426257,8.61251043528,0.321413720284,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,67.5743506536,8.61251043528,0.526421748137,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,67.4960147095,8.61251043528,0.448085804029,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.17495440043,6.17495440043
 09/07  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,2.87411975049,2.87411975049
 09/07  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.189124875782,0.189124875782
 09/07  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,67.2336273443,8.61251043528,0.185698438828,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,61.0097566262,8.61251043528,0.454651995181,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,67.7943850753,8.61251043528,0.746456169809,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,67.9731756349,8.61251043528,0.925246729481,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,68.1053710194,8.61251043528,1.05744211393,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,68.0720264754,8.61251043528,1.02409756994,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.48343709601,6.48343709601
 09/08  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,3.04724221502,3.04724221502
 09/08  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.113095316562,0.113095316562
 09/08  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,67.1358017458,8.61251043528,0.0878728402977,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,67.6112993044,8.61251043528,0.563370398892,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,61.3289232612,8.61251043528,0.773818630244,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,68.1419409603,8.61251043528,1.09401205489,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,68.309430076,8.61251043528,1.26150117056,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,68.3316899561,8.61251043528,1.28376105068,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,68.0689599282,8.61251043528,1.02103102276,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,25.8959898761,8.61251043528,0.0821416971421,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,15.4550154586,8.61251043528,0.349680748869,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,15.9557396124,8.61251043528,0.850404902624,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,16.2490423631,8.61251043528,1.14370765337,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,16.8141822437,8.61251043528,1.70884753394,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.444547872712,0.444547872712
 09/11  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,67.1566663432,8.61251043528,0.108737437775,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,67.8525645373,8.61251043528,0.80463563186,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,68.3493993099,8.61251043528,1.30147040445,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,62.5190629412,8.61251043528,1.96395831021,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,72.597948419,8.61251043528,5.5500195135,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,74.3473436287,8.61251043528,7.29941472323,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,75.0894096938,8.61251043528,8.04148078831,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,74.8353996185,8.61251043528,7.78747071304,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,55.1745397919,8.61251043528,0.100659757276,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,67.9639781579,8.61251043528,0.916049252469,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,68.3809191857,8.61251043528,1.33299028025,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,68.9506650405,8.61251043528,1.90273613507,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,65.8653626039,8.61251043528,5.31025797295,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,75.1376894742,8.61251043528,8.08976056873,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,76.6765275839,8.61251043528,9.62859867845,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,77.1187449392,8.61251043528,10.0708160337,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,75.8102067352,8.61251043528,8.76227782972,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,36.0488151636,8.61251043528,0.453407952396,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,56.0123581114,8.61251043528,0.938478076801,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,68.3572334387,8.61251043528,1.30930453319,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,68.7088035546,8.61251043528,1.66087464911,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,72.2762427341,8.61251043528,5.22831382862,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,68.3496454874,8.61251043528,7.79454085636,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,75.9233650584,8.61251043528,8.87543615296,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,76.561581813,8.61251043528,9.51365290749,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,76.6795821819,8.61251043528,9.63165327643,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,75.7402058049,8.61251043528,8.69227689945,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,3.01103014673,3.01103014673
 09/14  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.619196356857,0.619196356857
 09/14  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,67.0507495582,8.61251043528,0.00282065277427,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,67.5414628572,8.61251043528,0.493533951721,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,68.0165220704,8.61251043528,0.968593164931,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,61.7243419437,8.61251043528,1.16923731269,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,69.7781249244,8.61251043528,2.73019601892,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,71.970341645,8.61251043528,4.92241273958,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,73.1086460804,8.61251043528,6.06071717494,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,72.6459174738,8.61251043528,5.59798856833,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,55.0805714177,8.61251043528,0.00669138305465,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,67.3255031297,8.61251043528,0.277574224268,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,67.5617158389,8.61251043528,0.513786933394,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,67.8815715601,8.61251043528,0.833642654648,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,61.5725040893,8.61251043528,1.01739945828,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,68.3791249625,8.61251043528,1.33119605706,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,69.5762678499,8.61251043528,2.52833894443,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,69.6368380619,8.61251043528,2.58890915646,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,69.2528839857,8.61251043528,2.20495508022,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,4.43033971157,4.43033971157
 09/16  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,1.79568514163,1.79568514163
 09/16  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0546083385756,0.0546083385756
 09/16  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,15.1453580626,8.61251043528,0.0400233528682,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,4.91176049379,4.91176049379
 09/18  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,2.08938985816,2.08938985816
 09/18  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0166086226907,0.0166086226907
 09/18  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,67.3884156547,8.61251043528,0.340486749288,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,61.1306769769,8.61251043528,0.575572345892,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,67.7610519278,8.61251043528,0.713123022295,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,67.8323841786,8.61251043528,0.784455273187,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,67.8235317744,8.61251043528,0.775602868979,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,67.6542646143,8.61251043528,0.606335708812,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,67.1109263563,8.61251043528,0.0629974508567,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,67.4554013182,8.61251043528,0.407472412778,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,61.1078024958,8.61251043528,0.55269786481,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,67.9080333743,8.61251043528,0.860104468805,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,68.1385616402,8.61251043528,1.0906327347,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,68.1351976737,8.61251043528,1.08726876827,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,67.9793444769,8.61251043528,0.931415571398,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.598140999401,0.598140999401
 09/20  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,67.086485238,8.61251043528,0.0385563325623,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,67.7233953869,8.61251043528,0.675466481402,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,68.2499815412,8.61251043528,1.20205263576,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,62.0571185903,8.61251043528,1.50201395927,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,71.4941461977,8.61251043528,4.44621729226,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,74.5691643225,8.61251043528,7.52123541707,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,75.7824287199,8.61251043528,8.73449981448,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,75.8970469941,8.61251043528,8.84911808863,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  07:00:00,35.6785930742,8.61251043528,0.0831858629912,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,55.7028073556,8.61251043528,0.628927320987,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,67.799518064,8.61251043528,0.751589158568,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,67.8115997734,8.61251043528,0.763670867965,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,67.9941484822,8.61251043528,0.946219576718,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,61.7309207958,8.61251043528,1.17581616484,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,69.0668242744,8.61251043528,2.0188953689,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,70.4733034799,8.61251043528,3.42537457443,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,71.1779806707,8.61251043528,4.13005176526,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,71.1600507886,8.61251043528,4.11212188316,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,3.51119350078,3.51119350078
 09/22  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,1.47385535643,1.47385535643
 09/22  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,67.0820325342,8.61251043528,0.03410362877,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,67.4008542568,8.61251043528,0.352925351337,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,61.0714783673,8.61251043528,0.516373736352,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,67.8215095408,8.61251043528,0.773580635301,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,67.9804704535,8.61251043528,0.932541548058,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,68.0600941265,8.61251043528,1.01216522106,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,67.9888341478,8.61251043528,0.940905242333,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.120739305375,0.120739305375
 09/23  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/23  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,2.05446628169,2.05446628169
 09/25  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.511352045064,0.511352045064
 09/25  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/25  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,5.61476660747,5.61476660747
 09/26  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,2.87461679872,2.87461679872
 09/26  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,1.14268237845,1.14268237845
 09/26  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.130993511312,0.130993511312
 09/26  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,10.6446768156,10.6446768156
 09/27  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,7.05845962218,7.05845962218
 09/27  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,3.7081560299,3.7081560299
 09/27  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.41086455469,0.41086455469
 09/27  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,67.3481001519,8.61251043528,0.300171246426,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,67.5564926932,8.61251043528,0.508563787788,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,67.6286972777,8.61251043528,0.580768372249,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,67.6068139479,8.61251043528,0.558885042393,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.04370998605,8.04370998605
 09/28  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,4.00482818516,4.00482818516
 09/28  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.563261175454,0.563261175454
 09/28  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,67.1822096544,8.61251043528,0.134280748929,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,61.0193581636,8.61251043528,0.46425353264,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,67.842103569,8.61251043528,0.794174663583,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,67.9527125831,8.61251043528,0.904783677617,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,68.0297446382,8.61251043528,0.981815732689,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,67.9060245055,8.61251043528,0.858095600047,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
