Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/28  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.23599062101,6.23599062101
 09/29  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,3.76775527753,3.76775527753
 09/29  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,1.4908601826,1.4908601826
 09/29  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.00797509939417,0.00797509939417
 09/29  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,67.2667849117,8.61251043528,0.218856006208,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,67.4302037876,8.61251043528,0.382274882124,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,67.4895336328,8.61251043528,0.441604727374,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,67.4802838037,8.61251043528,0.43235489826,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.6067080941,0.190883819593,0.0,0.0,5.48122459637,1.0115996781,3.63031972222,3.63031972222
 09/30  05:00:00,15.5912395299,0.175415255432,0.0,0.0,5.48122459637,1.0115996781,3.27923019823,3.27923019823
 09/30  06:00:00,14.3073459284,0.378688320601,0.0,0.0,5.48122459637,1.0115996781,7.14761995789,7.14761995789
 09/30  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,19.1885252414,19.1885252414
 09/30  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,6.69108953991,6.69108953991
 09/30  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,3.1085022498,3.1085022498
 09/30  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.466350667549,0.466350667549
 09/30  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.8239960267,0.408171752251,0.0,0.0,5.48122459637,1.0115996781,7.70507291693,7.70507291693
 10/02  01:00:00,16.3471847714,0.931360496918,0.0,0.0,5.48122459637,1.0115996781,17.6355000459,17.6355000459
 10/02  02:00:00,16.2913329989,0.875508724398,0.0,0.0,5.48122459637,1.0115996781,16.4502415364,16.4502415364
 10/02  03:00:00,16.9679107894,1.55208651496,0.0,0.0,5.48122459637,1.0115996781,29.6797968971,29.6797968971
 10/02  04:00:00,16.8165149837,1.40069070919,0.0,0.0,5.48122459637,1.0115996781,26.8807235467,26.8807235467
 10/02  05:00:00,17.617211871,2.20138759657,0.0,0.0,5.48122459637,1.0115996781,42.4177676601,42.4177676601
 10/02  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,60.9846098108,60.9846098108
 10/02  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,50.2427183857,50.2427183857
 10/02  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,26.3754604906,26.3754604906
 10/02  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.29399721346,6.29399721346
 10/02  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.32379871106,3.32379871106
 10/02  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.917467603007,0.917467603007
 10/02  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0235811202923,0.0235811202923
 10/02  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.6205452269,0.204720952435,0.0,0.0,5.48122459637,1.0115996781,3.90123021843,3.90123021843
 10/02  24:00:00,15.9959568617,0.58013258722,0.0,0.0,5.48122459637,1.0115996781,10.943741552,10.943741552
 10/03  01:00:00,16.0348850926,0.619060818142,0.0,0.0,5.48122459637,1.0115996781,11.6782787736,11.6782787736
 10/03  02:00:00,15.8618113813,0.445987106853,0.0,0.0,5.48122459637,1.0115996781,8.43313510481,8.43313510481
 10/03  03:00:00,15.8369864518,0.421162177317,0.0,0.0,5.48122459637,1.0115996781,7.95966294866,7.95966294866
 10/03  04:00:00,16.1134212303,0.697596955867,0.0,0.0,5.48122459637,1.0115996781,13.2338985317,13.2338985317
 10/03  05:00:00,16.1377711574,0.721946882927,0.0,0.0,5.48122459637,1.0115996781,13.6564440573,13.6564440573
 10/03  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,31.5043388095,31.5043388095
 10/03  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,19.6762423595,19.6762423595
 10/03  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,6.88138171517,6.88138171517
 10/03  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.28951954043,3.28951954043
 10/03  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.915375720635,0.915375720635
 10/03  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.90554436873,7.90554436873
 10/04  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,4.49258819073,4.49258819073
 10/04  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,1.53225712187,1.53225712187
 10/04  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,60.7873133583,8.61251043528,0.232208727324,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,67.7339140342,8.61251043528,0.685985128698,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,67.9893572624,8.61251043528,0.941428356907,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,68.0991432322,8.61251043528,1.05121432678,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,67.9762831668,8.61251043528,0.928354261292,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,4.90511296773,4.90511296773
 10/05  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,2.35016148781,2.35016148781
 10/05  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.08663360776,0.08663360776
 10/05  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  11:00:00,67.3036751157,8.61251043528,0.255746210281,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,61.3304600945,8.61251043528,0.775355463525,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,68.3760808568,8.61251043528,1.32815195138,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,68.6895867872,8.61251043528,1.64165788178,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,68.8450959959,8.61251043528,1.79716709044,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,69.595778563,8.61251043528,2.54784965756,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,5.49803508874,5.49803508874
 10/06  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,2.72057777528,2.72057777528
 10/06  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.158916024358,0.158916024358
 10/06  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  10:00:00,67.1509622041,8.61251043528,0.103033298612,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  11:00:00,67.9785717617,8.61251043528,0.930642856276,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  12:00:00,61.9656430048,8.61251043528,1.41053837382,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,68.8997989417,8.61251043528,1.85187003619,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,71.3077112508,8.61251043528,4.25978234536,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,73.3870395499,8.61251043528,6.33911064448,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,73.1639813072,8.61251043528,6.11605240171,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  07:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,4.72300619565,4.72300619565
 10/07  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,1.6044337031,1.6044337031
 10/07  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  12:00:00,15.1815846596,8.61251043528,0.0762499498416,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  13:00:00,15.5287375637,8.61251043528,0.423402853922,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  14:00:00,15.7851775528,8.61251043528,0.679842843073,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,15.9078282191,8.61251043528,0.802493509377,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,2.88332116575,2.88332116575
 10/10  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,0.754001115791,0.754001115791
 10/10  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/10  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  11:00:00,67.5082000546,8.61251043528,0.460271149125,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  12:00:00,61.5525232768,8.61251043528,0.997418645823,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,68.5872239257,8.61251043528,1.53929502026,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,68.9142199293,8.61251043528,1.86629102379,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,69.8873823469,8.61251043528,2.83945344142,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,70.3629124631,8.61251043528,3.31498355766,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.06057270172,7.06057270172
 10/11  07:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,4.88027900455,4.88027900455
 10/11  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,2.54954013947,2.54954013947
 10/11  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.119679801553,0.119679801553
 10/11  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/11  13:00:00,67.079981456,8.61251043528,0.0320525505629,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,67.3970203517,8.61251043528,0.34909144622,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,67.6033379973,8.61251043528,0.555409091815,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,67.5910672912,8.61251043528,0.54313838571,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.8211857572,0.405361482698,0.0,0.0,5.48122459637,1.0115996781,7.66765397349,7.66765397349
 10/12  04:00:00,16.2408627886,0.825038514116,0.0,0.0,5.48122459637,1.0115996781,15.67386476,15.67386476
 10/12  05:00:00,16.3899764633,0.974152188849,0.0,0.0,5.48122459637,1.0115996781,18.3176697994,18.3176697994
 10/12  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,35.6145089183,35.6145089183
 10/12  07:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,26.2628439087,26.2628439087
 10/12  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,9.22650910122,9.22650910122
 10/12  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.1739257913,3.1739257913
 10/12  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.377360615642,0.377360615642
 10/12  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/12  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,67.1911047888,8.61251043528,0.143175883359,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,67.1991045965,8.61251043528,0.151175691082,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  03:00:00,15.7811352275,0.365310953048,0.0,0.0,5.48122459637,1.0115996781,6.92343200844,6.92343200844
 10/13  04:00:00,15.8214568737,0.405632599204,0.0,0.0,5.48122459637,1.0115996781,7.6920215307,7.6920215307
 10/13  05:00:00,15.8668687175,0.451044443025,0.0,0.0,5.48122459637,1.0115996781,8.55234359522,8.55234359522
 10/13  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,22.3564751765,22.3564751765
 10/13  07:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,14.0207368593,14.0207368593
 10/13  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,5.70716551519,5.70716551519
 10/13  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.28154630099,1.28154630099
 10/13  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,67.0618604174,8.61251043528,0.0139315119736,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,67.324225334,8.61251043528,0.276296428566,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,67.3372811679,8.61251043528,0.289352262464,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  07:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.66647159327,6.66647159327
 10/14  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,4.18064239137,4.18064239137
 10/14  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,2.04521985534,2.04521985534
 10/14  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.257237547372,0.257237547372
 10/14  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,14.1537360321,14.1537360321
 10/16  07:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,8.82069420058,8.82069420058
 10/16  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,6.60089900884,6.60089900884
 10/16  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.89585237405,4.89585237405
 10/16  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.39550104521,3.39550104521
 10/16  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.879051086,1.879051086
 10/16  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,1.07737872692,1.07737872692
 10/16  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.13212802147,0.13212802147
 10/16  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.00700154326628,0.00700154326628
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,13.5623794172,13.5623794172
 10/17  07:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,8.6741991919,8.6741991919
 10/17  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,6.59603875275,6.59603875275
 10/17  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.94833673462,4.94833673462
 10/17  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.48899271845,3.48899271845
 10/17  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.74562078787,1.74562078787
 10/17  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.588148848098,0.588148848098
 10/17  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,12.6881959963,12.6881959963
 10/18  07:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,8.83758445113,8.83758445113
 10/18  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,6.941509387,6.941509387
 10/18  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.67652036872,4.67652036872
 10/18  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.54376060001,2.54376060001
 10/18  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.03898028778,1.03898028778
 10/18  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.972976092259,0.972976092259
 10/18  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.123395752579,0.123395752579
 10/18  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,10.4146178472,10.4146178472
 10/19  07:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,6.98469269297,6.98469269297
 10/19  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,5.09563291515,5.09563291515
 10/19  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.74602288842,3.74602288842
 10/19  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.05645249919,3.05645249919
 10/19  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.56252783045,2.56252783045
 10/19  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,2.52595560189,2.52595560189
 10/19  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.20988731931,2.20988731931
 10/19  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.1192408724,2.1192408724
 10/19  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.6425517818,1.6425517818
 10/19  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.87683579945,1.87683579945
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  23:00:00,15.7979629059,0.382138631459,0.0,0.0,5.48122459637,1.0115996781,7.23443159486,7.23443159486
 10/19  24:00:00,16.1626374229,0.74681314846,0.0,0.0,5.48122459637,1.0115996781,14.1898146902,14.1898146902
 10/20  01:00:00,16.1494827355,0.733658461086,0.0,0.0,5.48122459637,1.0115996781,13.8873298903,13.8873298903
 10/20  02:00:00,16.1697825732,0.753958298772,0.0,0.0,5.48122459637,1.0115996781,14.1930844721,14.1930844721
 10/20  03:00:00,16.5578924852,1.14206821073,0.0,0.0,5.48122459637,1.0115996781,21.5489899833,21.5489899833
 10/20  04:00:00,16.399024833,0.983200558525,0.0,0.0,5.48122459637,1.0115996781,18.8877140938,18.8877140938
 10/20  05:00:00,16.8470928717,1.4312685972,0.0,0.0,5.48122459637,1.0115996781,27.4436108526,27.4436108526
 10/20  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,40.5475530853,40.5475530853
 10/20  07:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,33.0330026111,33.0330026111
 10/20  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,20.1517880862,20.1517880862
 10/20  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.31933963467,5.31933963467
 10/20  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.94589211039,1.94589211039
 10/20  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0646104957927,0.0646104957927
 10/20  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/20  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  03:00:00,15.8136237173,0.397799442813,0.0,0.0,5.48122459637,1.0115996781,7.52119339552,7.52119339552
 10/21  04:00:00,16.1376983871,0.721874112652,0.0,0.0,5.48122459637,1.0115996781,13.7042839985,13.7042839985
 10/21  05:00:00,16.4293307269,1.01350645245,0.0,0.0,5.48122459637,1.0115996781,19.0385367915,19.0385367915
