Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/21  06:00:00,16.6522771671,1.23645289268,0.0,0.0,5.48122459637,1.0115996781,23.5254597775,23.5254597775
 10/21  07:00:00,16.5925013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,45.8251473188,45.8251473188
 10/21  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,31.1216146701,31.1216146701
 10/21  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,10.4869841966,10.4869841966
 10/21  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,5.15757073512,5.15757073512
 10/21  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,3.17951380032,3.17951380032
 10/21  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,2.42067709284,2.42067709284
 10/21  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,1.57436357236,1.57436357236
 10/21  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.909123460498,0.909123460498
 10/21  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,0.900067210761,0.900067210761
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,16.0523958006,0.636571526103,0.0,0.0,5.48122459637,1.0115996781,12.0694510119,12.0694510119
 10/21  24:00:00,16.2599252699,0.844100995461,0.0,0.0,5.48122459637,1.0115996781,15.9161508743,15.9161508743
 10/22  01:00:00,16.5034269133,1.08760263886,0.0,0.0,5.48122459637,1.0115996781,20.5109016271,20.5109016271
 10/22  02:00:00,16.7357106118,1.31988633731,0.0,0.0,5.48122459637,1.0115996781,25.0520754408,25.0520754408
 10/22  03:00:00,16.6737133008,1.25788902633,0.0,0.0,5.48122459637,1.0115996781,24.1096831202,24.1096831202
 10/22  04:00:00,16.6378155089,1.22199123448,0.0,0.0,5.48122459637,1.0115996781,23.26451447,23.26451447
 10/22  05:00:00,16.4991010855,1.08327681099,0.0,0.0,5.48122459637,1.0115996781,20.6857443359,20.6857443359
 10/22  06:00:00,16.6589619699,1.24313769547,0.0,0.0,5.48122459637,1.0115996781,23.6584190873,23.6584190873
 10/22  07:00:00,10.8267089633,1.35955135548,0.0,0.0,5.48122459637,1.0115996781,26.2633306427,26.2633306427
 10/22  08:00:00,7.74784751942,1.25502324496,0.0,0.0,5.48122459637,1.0115996781,23.8375217426,23.8375217426
 10/22  09:00:00,6.99208735996,0.499263085495,0.0,0.0,5.48122459637,1.0115996781,9.3952243235,9.3952243235
 10/22  10:00:00,6.79061601038,0.297791735919,0.0,0.0,5.48122459637,1.0115996781,5.62681238655,5.62681238655
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.7584633018,0.342639027369,0.0,0.0,5.48122459637,1.0115996781,6.47639772705,6.47639772705
 10/22  20:00:00,16.1708406676,0.755016393117,0.0,0.0,5.48122459637,1.0115996781,14.1970187695,14.1970187695
 10/22  21:00:00,16.3942272297,0.978402955225,0.0,0.0,5.48122459637,1.0115996781,18.3882096576,18.3882096576
 10/22  22:00:00,16.6487101689,1.23288589441,0.0,0.0,5.48122459637,1.0115996781,23.2881767406,23.2881767406
 10/22  23:00:00,16.8529014784,1.43707720398,0.0,0.0,5.48122459637,1.0115996781,27.614573981,27.614573981
 10/22  24:00:00,17.2566531463,1.84082887188,0.0,0.0,5.48122459637,1.0115996781,35.1129507975,35.1129507975
 10/23  01:00:00,17.4160538834,2.0002296089,0.0,0.0,5.48122459637,1.0115996781,38.7482919429,38.7482919429
 10/23  02:00:00,17.7465392789,2.33071500446,0.0,0.0,5.48122459637,1.0115996781,44.6186787261,44.6186787261
 10/23  03:00:00,17.8405433048,2.42471903033,0.0,0.0,5.48122459637,1.0115996781,47.1820687497,47.1820687497
 10/23  04:00:00,18.1339809099,2.71815663547,0.0,0.0,5.48122459637,1.0115996781,52.1523516916,52.1523516916
 10/23  05:00:00,18.0499558241,2.63413154964,0.0,0.0,5.48122459637,1.0115996781,51.4195458609,51.4195458609
 10/23  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,80.7935027515,80.7935027515
 10/23  07:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,69.8776957203,69.8776957203
 10/23  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,49.0769496024,49.0769496024
 10/23  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.4146856718,22.4146856718
 10/23  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.93132221087,5.93132221087
 10/23  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.20527276284,3.20527276284
 10/23  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,2.22486451683,2.22486451683
 10/23  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.01033858757,1.01033858757
 10/23  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0377895737506,0.0377895737506
 10/23  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,16.4823041962,1.06647992171,0.0,0.0,5.48122459637,1.0115996781,20.0373313915,20.0373313915
 10/23  21:00:00,16.4835230898,1.06769881531,0.0,0.0,5.48122459637,1.0115996781,19.9843496503,19.9843496503
 10/23  22:00:00,17.1809919487,1.76516767424,0.0,0.0,5.48122459637,1.0115996781,33.1669507605,33.1669507605
 10/23  23:00:00,16.9066171241,1.49079284964,0.0,0.0,5.48122459637,1.0115996781,28.4150456954,28.4150456954
 10/23  24:00:00,17.6257161394,2.20989186489,0.0,0.0,5.48122459637,1.0115996781,42.2320758613,42.2320758613
 10/24  01:00:00,17.1883894924,1.7725652179,0.0,0.0,5.48122459637,1.0115996781,34.0123215619,34.0123215619
 10/24  02:00:00,17.901232193,2.48540791856,0.0,0.0,5.48122459637,1.0115996781,47.7124323065,47.7124323065
 10/24  03:00:00,17.2745915769,1.8587673024,0.0,0.0,5.48122459637,1.0115996781,35.774051072,35.774051072
 10/24  04:00:00,17.7690379337,2.35321365928,0.0,0.0,5.48122459637,1.0115996781,45.2214071614,45.2214071614
 10/24  05:00:00,17.1050035457,1.68917927124,0.0,0.0,5.48122459637,1.0115996781,32.5293103925,32.5293103925
 10/24  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,65.1976536312,65.1976536312
 10/24  07:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,52.285927476,52.285927476
 10/24  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,35.1125204488,35.1125204488
 10/24  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,12.3410239135,12.3410239135
 10/24  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.14177540053,5.14177540053
 10/24  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.96977453144,2.96977453144
 10/24  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,1.74275462508,1.74275462508
 10/24  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.203679886442,0.203679886442
 10/24  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0137518992131,0.0137518992131
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,10.6559035678,10.6559035678
 10/25  07:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,6.53642138849,6.53642138849
 10/25  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,4.29303988724,4.29303988724
 10/25  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.94771585508,2.94771585508
 10/25  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.20341294266,2.20341294266
 10/25  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.68156703336,1.68156703336
 10/25  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,1.62747591332,1.62747591332
 10/25  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.734560778431,0.734560778431
 10/25  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.586515725726,0.586515725726
 10/25  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.813023499309,0.813023499309
 10/25  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.48903592112,1.48903592112
 10/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  03:00:00,15.7227659916,0.306941717129,0.0,0.0,5.48122459637,1.0115996781,5.82596167029,5.82596167029
 10/26  04:00:00,15.6749076051,0.25908333059,0.0,0.0,5.48122459637,1.0115996781,4.9284409758,4.9284409758
 10/26  05:00:00,15.8303537953,0.414529520872,0.0,0.0,5.48122459637,1.0115996781,7.87033238963,7.87033238963
 10/26  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,23.3896907182,23.3896907182
 10/26  07:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,15.9834933944,15.9834933944
 10/26  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,9.30627892574,9.30627892574
 10/26  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.57521594095,6.57521594095
 10/26  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.4143720688,5.4143720688
 10/26  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.30280133621,4.30280133621
 10/26  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,3.92392356283,3.92392356283
 10/26  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.1641951203,3.1641951203
 10/26  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.02233818688,3.02233818688
 10/26  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.01386476953,3.01386476953
 10/26  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.43731212893,3.43731212893
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.45460749706,7.45460749706
 10/27  07:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,4.06033759344,4.06033759344
 10/27  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,2.14878919865,2.14878919865
 10/27  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.82145336773,0.82145336773
 10/27  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.18633090182,0.18633090182
 10/27  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0031897359728,0.0031897359728
 10/27  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/27  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  01:00:00,15.8255680766,0.409743802145,0.0,0.0,5.48122459637,1.0115996781,7.73701922048,7.73701922048
 10/28  02:00:00,15.9085862732,0.492761998728,0.0,0.0,5.48122459637,1.0115996781,9.29899006228,9.29899006228
 10/28  03:00:00,16.21614456,0.800320285525,0.0,0.0,5.48122459637,1.0115996781,15.1877521168,15.1877521168
 10/28  04:00:00,16.3704199375,0.954595663032,0.0,0.0,5.48122459637,1.0115996781,17.9083274773,17.9083274773
 10/28  05:00:00,16.4464111411,1.03058686661,0.0,0.0,5.48122459637,1.0115996781,19.6662281066,19.6662281066
 10/28  06:00:00,16.6472519298,1.23142765535,0.0,0.0,5.48122459637,1.0115996781,23.3976637471,23.3976637471
 10/28  07:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,39.5927027575,39.5927027575
 10/28  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,29.2894525667,29.2894525667
 10/28  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,16.8761241472,16.8761241472
 10/28  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,7.89681128874,7.89681128874
 10/28  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,6.28401714978,6.28401714978
 10/28  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,5.17639489082,5.17639489082
 10/28  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,3.9827373262,3.9827373262
 10/28  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,2.96717117116,2.96717117116
 10/28  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,2.27351226568,2.27351226568
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.8925983774,0.476774102955,0.0,0.0,5.48122459637,1.0115996781,8.96587513226,8.96587513226
 10/28  20:00:00,16.3003112009,0.88448692643,0.0,0.0,5.48122459637,1.0115996781,16.6900521443,16.6900521443
 10/28  21:00:00,16.65663655,1.2408122755,0.0,0.0,5.48122459637,1.0115996781,23.2340837571,23.2340837571
 10/28  22:00:00,16.8157833644,1.39995908998,0.0,0.0,5.48122459637,1.0115996781,26.4409646736,26.4409646736
 10/28  23:00:00,17.1067492162,1.69092494175,0.0,0.0,5.48122459637,1.0115996781,32.1550865998,32.1550865998
 10/28  24:00:00,17.0841656994,1.66834142493,0.0,0.0,5.48122459637,1.0115996781,31.9642556159,31.9642556159
 10/29  01:00:00,17.3569459484,1.94112167394,0.0,0.0,5.48122459637,1.0115996781,37.1332966994,37.1332966994
 10/29  02:00:00,17.4036831249,1.9878588504,0.0,0.0,5.48122459637,1.0115996781,38.3091999593,38.3091999593
 10/29  03:00:00,17.7049485481,2.28912427365,0.0,0.0,5.48122459637,1.0115996781,43.968622355,43.968622355
 10/29  04:00:00,17.715619487,2.29979521256,0.0,0.0,5.48122459637,1.0115996781,44.4878505627,44.4878505627
 10/29  05:00:00,18.0428238979,2.6269996234,0.0,0.0,5.48122459637,1.0115996781,50.5844683445,50.5844683445
 10/29  06:00:00,17.8763750228,2.46055074834,0.0,0.0,5.48122459637,1.0115996781,47.7144834382,47.7144834382
 10/29  07:00:00,12.1168839147,2.64972630687,0.0,0.0,5.48122459637,1.0115996781,51.066144987,51.066144987
 10/29  08:00:00,8.70784722262,2.21502294816,0.0,0.0,5.48122459637,1.0115996781,42.8897787161,42.8897787161
 10/29  09:00:00,8.28423840067,1.7914141262,0.0,0.0,5.48122459637,1.0115996781,34.4229111172,34.4229111172
 10/29  10:00:00,7.23788841699,0.745064142525,0.0,0.0,5.48122459637,1.0115996781,14.3124962224,14.3124962224
 10/29  11:00:00,6.98340789432,0.490583619858,0.0,0.0,5.48122459637,1.0115996781,9.27759637343,9.27759637343
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.7626348932,0.346810618695,0.0,0.0,5.48122459637,1.0115996781,6.55835694185,6.55835694185
 10/29  20:00:00,16.1118008026,0.6959765281,0.0,0.0,5.48122459637,1.0115996781,13.1232754664,13.1232754664
 10/29  21:00:00,16.7454457118,1.32962143731,0.0,0.0,5.48122459637,1.0115996781,25.214491273,25.214491273
 10/29  22:00:00,16.5826406088,1.16681633436,0.0,0.0,5.48122459637,1.0115996781,22.2982629568,22.2982629568
 10/29  23:00:00,17.270273088,1.85444881355,0.0,0.0,5.48122459637,1.0115996781,35.6588982299,35.6588982299
 10/29  24:00:00,16.9682433057,1.55241903128,0.0,0.0,5.48122459637,1.0115996781,29.8370492858,29.8370492858
 10/30  01:00:00,17.7524914298,2.3366671553,0.0,0.0,5.48122459637,1.0115996781,45.0971140739,45.0971140739
 10/30  02:00:00,17.2841423064,1.86831803194,0.0,0.0,5.48122459637,1.0115996781,36.010116343,36.010116343
 10/30  03:00:00,18.0325508247,2.61672655019,0.0,0.0,5.48122459637,1.0115996781,50.6011209191,50.6011209191
 10/30  04:00:00,17.4348149252,2.01899065077,0.0,0.0,5.48122459637,1.0115996781,38.9618665538,38.9618665538
 10/30  05:00:00,18.2651295541,2.84930527967,0.0,0.0,5.48122459637,1.0115996781,55.1854222012,55.1854222012
 10/30  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,73.807543469,73.807543469
 10/30  07:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,63.4869367488,63.4869367488
 10/30  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,39.6975259926,39.6975259926
 10/30  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.7324123871,10.7324123871
 10/30  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.18319982576,3.18319982576
 10/30  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.310072665861,0.310072665861
 10/30  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.8878612332,0.472036958699,0.0,0.0,5.48122459637,1.0115996781,8.91615352615,8.91615352615
 10/30  23:00:00,16.3544182694,0.938593994985,0.0,0.0,5.48122459637,1.0115996781,17.7510597427,17.7510597427
 10/30  24:00:00,16.5690415543,1.15321727982,0.0,0.0,5.48122459637,1.0115996781,21.6475791689,21.6475791689
 10/31  01:00:00,16.6811179946,1.26529372017,0.0,0.0,5.48122459637,1.0115996781,23.8697079709,23.8697079709
 10/31  02:00:00,16.9307088613,1.51488458684,0.0,0.0,5.48122459637,1.0115996781,28.7415957711,28.7415957711
 10/31  03:00:00,16.9810404823,1.56521620785,0.0,0.0,5.48122459637,1.0115996781,30.1766597862,30.1766597862
 10/31  04:00:00,17.1849035188,1.76907924434,0.0,0.0,5.48122459637,1.0115996781,33.7752178098,33.7752178098
 10/31  05:00:00,17.1897951218,1.77397084733,0.0,0.0,5.48122459637,1.0115996781,34.3117597555,34.3117597555
 10/31  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,55.3500549877,55.3500549877
 10/31  07:00:00,40.0569072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,45.5173285243,45.5173285243
 10/31  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,30.5690912633,30.5690912633
 10/31  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.97108938787,9.97108938787
 10/31  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.49346966254,3.49346966254
 10/31  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.622236411645,0.622236411645
 10/31  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/31  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  05:00:00,15.7845751388,0.368750864377,0.0,0.0,5.48122459637,1.0115996781,7.01023068216,7.01023068216
 11/01  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,20.7583924155,20.7583924155
 11/01  07:00:00,40.0569072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,9.42814058767,9.42814058767
 11/01  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,6.10277531462,6.10277531462
 11/01  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.68962791097,3.68962791097
 11/01  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.08811611678,1.08811611678
 11/01  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/01  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/01  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  23:00:00,15.6806812002,0.264856925771,0.0,0.0,5.48122459637,1.0115996781,5.04982630967,5.04982630967
 11/01  24:00:00,15.7753939073,0.359569632798,0.0,0.0,5.48122459637,1.0115996781,6.83595752826,6.83595752826
 11/02  01:00:00,15.7691059125,0.353281637991,0.0,0.0,5.48122459637,1.0115996781,6.72207939515,6.72207939515
 11/02  02:00:00,15.6630283707,0.247204096198,0.0,0.0,5.48122459637,1.0115996781,4.72004909895,4.72004909895
 11/02  03:00:00,15.5244909347,0.108666660201,0.0,0.0,5.48122459637,1.0115996781,2.04589466961,2.04589466961
 11/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,14.8433742158,14.8433742158
 11/02  07:00:00,40.0569072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,8.71284537704,8.71284537704
 11/02  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,5.91819859759,5.91819859759
 11/02  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.68139324523,3.68139324523
 11/02  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.07193485028,3.07193485028
 11/02  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.62152713147,2.62152713147
 11/02  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,2.63250076654,2.63250076654
 11/02  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.69042531045,1.69042531045
 11/02  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.27529162129,1.27529162129
 11/02  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.937059210471,0.937059210471
 11/02  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.733731305207,0.733731305207
 11/02  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/02  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  02:00:00,15.631205304,0.215381029503,0.0,0.0,5.48122459637,1.0115996781,4.15110333029,4.15110333029
 11/03  03:00:00,15.9924014441,0.576577169662,0.0,0.0,5.48122459637,1.0115996781,10.9608852767,10.9608852767
 11/03  04:00:00,16.1375390617,0.721714787202,0.0,0.0,5.48122459637,1.0115996781,14.112073195,14.112073195
 11/03  05:00:00,16.7369378011,1.32111352665,0.0,0.0,5.48122459637,1.0115996781,25.5881794111,25.5881794111
 11/03  06:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,42.4348493014,42.4348493014
 11/03  07:00:00,40.0569072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,38.8838618875,38.8838618875
 11/03  08:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,30.0897107585,30.0897107585
 11/03  09:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,13.4935931047,13.4935931047
 11/03  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.59638844529,5.59638844529
 11/03  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.04631672617,4.04631672617
 11/03  12:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,4.16180019265,4.16180019265
 11/03  13:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.54051059129,3.54051059129
 11/03  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.90911379404,2.90911379404
 11/03  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.4980319258,3.4980319258
 11/03  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.54352077689,4.54352077689
 11/03  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,15.950655866,0.534831591518,0.0,0.0,5.48122459637,1.0115996781,10.0640095239,10.0640095239
 11/03  19:00:00,16.5503457463,1.13452147185,0.0,0.0,5.48122459637,1.0115996781,21.2818617556,21.2818617556
 11/03  20:00:00,16.394941924,0.979117649542,0.0,0.0,5.48122459637,1.0115996781,18.5072809064,18.5072809064
 11/03  21:00:00,16.8967202361,1.48089596163,0.0,0.0,5.48122459637,1.0115996781,28.2139152148,28.2139152148
 11/03  22:00:00,16.7089657492,1.29314147478,0.0,0.0,5.48122459637,1.0115996781,24.8588680245,24.8588680245
 11/03  23:00:00,17.4066669354,1.99084266092,0.0,0.0,5.48122459637,1.0115996781,38.2482629547,38.2482629547
 11/03  24:00:00,17.0472028034,1.6313785289,0.0,0.0,5.48122459637,1.0115996781,31.4824979084,31.4824979084
 11/04  01:00:00,17.7444556267,2.3286313522,0.0,0.0,5.48122459637,1.0115996781,44.8622170632,44.8622170632
 11/04  02:00:00,17.2356623474,1.81983807293,0.0,0.0,5.48122459637,1.0115996781,35.1957755175,35.1957755175
 11/04  03:00:00,17.9194346678,2.50361039333,0.0,0.0,5.48122459637,1.0115996781,48.3268195493,48.3268195493
 11/04  04:00:00,17.3579337763,1.9421095018,0.0,0.0,5.48122459637,1.0115996781,37.6188528141,37.6188528141
 11/04  05:00:00,18.1008449118,2.68502063738,0.0,0.0,5.48122459637,1.0115996781,51.9015991815,51.9015991815
 11/04  06:00:00,17.485117814,2.06929353955,0.0,0.0,5.48122459637,1.0115996781,40.1104670322,40.1104670322
 11/04  07:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,75.1249621631,75.1249621631
 11/04  08:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,57.4350914014,57.4350914014
 11/04  09:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,40.4583345984,40.4583345984
 11/04  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,26.8385860751,26.8385860751
 11/04  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,17.0297926614,17.0297926614
 11/04  12:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,12.9473342114,12.9473342114
 11/04  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,7.86860299474,7.86860299474
 11/04  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.04383168836,6.04383168836
 11/04  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,5.47996459269,5.47996459269
 11/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,8.41746696493,0.437476023802,0.0,0.0,5.48122459637,1.0115996781,8.21399512176,8.21399512176
 11/04  18:00:00,16.4266425238,1.01081824932,0.0,0.0,5.48122459637,1.0115996781,19.0403025684,19.0403025684
 11/04  19:00:00,17.1701719032,1.75434762876,0.0,0.0,5.48122459637,1.0115996781,33.174584673,33.174584673
 11/04  20:00:00,17.5102854887,2.09446121425,0.0,0.0,5.48122459637,1.0115996781,40.415190303,40.415190303
 11/04  21:00:00,17.9291909858,2.51336671134,0.0,0.0,5.48122459637,1.0115996781,48.0146276338,48.0146276338
 11/04  22:00:00,17.9264612143,2.51063693982,0.0,0.0,5.48122459637,1.0115996781,48.7892107856,48.7892107856
 11/04  23:00:00,18.1724989235,2.75667464906,0.0,0.0,5.48122459637,1.0115996781,52.8295976682,52.8295976682
 11/04  24:00:00,18.1039216128,2.68809733836,0.0,0.0,5.48122459637,1.0115996781,52.4320909657,52.4320909657
 11/05  01:00:00,18.4201136081,3.0042893336,0.0,0.0,5.48122459637,1.0115996781,57.7178054272,57.7178054272
 11/05  02:00:00,18.3654883989,2.94966412446,0.0,0.0,5.48122459637,1.0115996781,57.7482836043,57.7482836043
 11/05  03:00:00,18.6786506809,3.26282640639,0.0,0.0,5.48122459637,1.0115996781,62.809392835,62.809392835
 11/05  04:00:00,18.5688838586,3.15305958415,0.0,0.0,5.48122459637,1.0115996781,61.8828906185,61.8828906185
 11/05  05:00:00,18.8399760145,3.42415174,0.0,0.0,5.48122459637,1.0115996781,65.9945855426,65.9945855426
 11/05  06:00:00,18.6589599532,3.24313567875,0.0,0.0,5.48122459637,1.0115996781,63.7435606793,63.7435606793
 11/05  07:00:00,14.4701860871,3.51586181264,0.0,0.0,5.48122459637,1.0115996781,67.8065615899,67.8065615899
 11/05  08:00:00,9.40962151662,2.91679724216,0.0,0.0,5.48122459637,1.0115996781,57.0638546512,57.0638546512
 11/05  09:00:00,8.53656800347,2.04374372901,0.0,0.0,5.48122459637,1.0115996781,39.0400989878,39.0400989878
 11/05  10:00:00,7.18419633196,0.6913720575,0.0,0.0,5.48122459637,1.0115996781,13.172965247,13.172965247
 11/05  11:00:00,6.80416254401,0.311338269542,0.0,0.0,5.48122459637,1.0115996781,5.88731455784,5.88731455784
 11/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  19:00:00,15.7168282576,0.301003983128,0.0,0.0,5.48122459637,1.0115996781,5.69625575305,5.69625575305
 11/05  20:00:00,15.9969912808,0.581167006341,0.0,0.0,5.48122459637,1.0115996781,10.9330907801,10.9330907801
 11/05  21:00:00,16.0247947403,0.608970465881,0.0,0.0,5.48122459637,1.0115996781,11.8138243152,11.8138243152
 11/05  22:00:00,16.3462319967,0.930407722251,0.0,0.0,5.48122459637,1.0115996781,17.9333004217,17.9333004217
 11/05  23:00:00,16.1448233687,0.728999094189,0.0,0.0,5.48122459637,1.0115996781,14.050672366,14.050672366
 11/05  24:00:00,16.4284389247,1.01261465028,0.0,0.0,5.48122459637,1.0115996781,19.5274835366,19.5274835366
 11/06  01:00:00,16.2499183416,0.834094067113,0.0,0.0,5.48122459637,1.0115996781,16.0353856124,16.0353856124
 11/06  02:00:00,16.6415979136,1.2257736391,0.0,0.0,5.48122459637,1.0115996781,23.6700288969,23.6700288969
 11/06  03:00:00,16.3344897921,0.918665517629,0.0,0.0,5.48122459637,1.0115996781,17.7251947813,17.7251947813
 11/06  04:00:00,16.6787691831,1.26294490861,0.0,0.0,5.48122459637,1.0115996781,24.4166654926,24.4166654926
 11/06  05:00:00,16.3635428373,0.947718562886,0.0,0.0,5.48122459637,1.0115996781,18.3067397177,18.3067397177
 11/06  06:00:00,16.7907337827,1.37490950819,0.0,0.0,5.48122459637,1.0115996781,26.6009374796,26.6009374796
 11/06  07:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,38.8122373629,38.8122373629
 11/06  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,23.3011140684,23.3011140684
 11/06  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,7.57521751354,7.57521751354
 11/06  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.48535339065,3.48535339065
 11/06  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.808668109329,0.808668109329
 11/06  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/06  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  17:00:00,68.5350955721,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  24:00:00,15.683510015,0.267685740561,0.0,0.0,5.48122459637,1.0115996781,5.07608505596,5.07608505596
 11/07  01:00:00,15.7066895739,0.29086529945,0.0,0.0,5.48122459637,1.0115996781,5.52460632289,5.52460632289
 11/07  02:00:00,15.9350159429,0.519191668424,0.0,0.0,5.48122459637,1.0115996781,9.7902012673,9.7902012673
 11/07  03:00:00,16.2186045048,0.802780230311,0.0,0.0,5.48122459637,1.0115996781,15.3838559266,15.3838559266
 11/07  04:00:00,16.5623735473,1.14654927281,0.0,0.0,5.48122459637,1.0115996781,21.9103206073,21.9103206073
 11/07  05:00:00,16.6519101909,1.23608591645,0.0,0.0,5.48122459637,1.0115996781,23.9380579011,23.9380579011
 11/07  06:00:00,16.9026938233,1.4868695488,0.0,0.0,5.48122459637,1.0115996781,28.4729109159,28.4729109159
 11/07  07:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,47.0919643537,47.0919643537
 11/07  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,34.2427312156,34.2427312156
 11/07  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,18.4942812192,18.4942812192
 11/07  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.00764581177,7.00764581177
 11/07  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.79851014549,4.79851014549
 11/07  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.66378893644,3.66378893644
 11/07  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,3.07657888317,3.07657888317
 11/07  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.75524293435,1.75524293435
 11/07  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.23682218735,1.23682218735
 11/07  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.45501632602,1.45501632602
 11/07  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.24359202873,3.24359202873
 11/07  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,16.47478237,1.05895809551,0.0,0.0,5.48122459637,1.0115996781,19.8809801877,19.8809801877
 11/07  20:00:00,16.5759608794,1.16013660496,0.0,0.0,5.48122459637,1.0115996781,21.8215586542,21.8215586542
 11/07  21:00:00,17.5567187456,2.1408944711,0.0,0.0,5.48122459637,1.0115996781,40.8527380041,40.8527380041
 11/07  22:00:00,17.2577082191,1.8418839446,0.0,0.0,5.48122459637,1.0115996781,35.4054705226,35.4054705226
 11/07  23:00:00,18.1869746963,2.77115042183,0.0,0.0,5.48122459637,1.0115996781,53.3204830348,53.3204830348
 11/07  24:00:00,17.6541237431,2.23829946865,0.0,0.0,5.48122459637,1.0115996781,43.2556746456,43.2556746456
 11/08  01:00:00,18.6000659442,3.18424166978,0.0,0.0,5.48122459637,1.0115996781,61.5115812947,61.5115812947
 11/08  02:00:00,17.9267697922,2.5109455177,0.0,0.0,5.48122459637,1.0115996781,48.6700699202,48.6700699202
 11/08  03:00:00,18.8321426061,3.41631833163,0.0,0.0,5.48122459637,1.0115996781,66.1700255222,66.1700255222
 11/08  04:00:00,18.0035574017,2.58773312722,0.0,0.0,5.48122459637,1.0115996781,50.2406662034,50.2406662034
 11/08  05:00:00,18.9472640993,3.53143982482,0.0,0.0,5.48122459637,1.0115996781,68.5188200806,68.5188200806
 11/08  06:00:00,18.2778876085,2.86206333406,0.0,0.0,5.48122459637,1.0115996781,55.6954482121,55.6954482121
 11/08  07:00:00,19.5668347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,106.473959471,106.473959471
 11/08  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,79.6960894474,79.6960894474
 11/08  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,49.0057936876,49.0057936876
 11/08  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.8037595403,22.8037595403
 11/08  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.41683277853,8.41683277853
 11/08  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.58893925351,4.58893925351
 11/08  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,3.80200825008,3.80200825008
 11/08  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.34339584983,2.34339584983
 11/08  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.77066178882,1.77066178882
 11/08  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.93835473189,1.93835473189
 11/08  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.99625768364,3.99625768364
 11/08  18:00:00,29.9246743196,0.511601818088,0.0,0.0,16.4436737891,4.04639871239,9.61773992346,9.61773992346
 11/08  19:00:00,16.8607894316,1.44496515715,0.0,0.0,5.48122459637,1.0115996781,27.14722946,27.14722946
 11/08  20:00:00,17.513758968,2.09793469349,0.0,0.0,5.48122459637,1.0115996781,39.9097879426,39.9097879426
 11/08  21:00:00,17.701237547,2.28541327252,0.0,0.0,5.48122459637,1.0115996781,44.0891009298,44.0891009298
 11/08  22:00:00,18.105482733,2.68965845857,0.0,0.0,5.48122459637,1.0115996781,51.5950300754,51.5950300754
 11/08  23:00:00,18.1188956418,2.70307136733,0.0,0.0,5.48122459637,1.0115996781,52.5049705174,52.5049705174
 11/08  24:00:00,18.510826517,3.09500224256,0.0,0.0,5.48122459637,1.0115996781,59.574382139,59.574382139
 11/09  01:00:00,18.4422628801,3.02643860566,0.0,0.0,5.48122459637,1.0115996781,59.0538635887,59.0538635887
 11/09  02:00:00,18.8178381048,3.40201383029,0.0,0.0,5.48122459637,1.0115996781,65.6472662896,65.6472662896
 11/09  03:00:00,18.6469705258,3.23114625136,0.0,0.0,5.48122459637,1.0115996781,63.2366521309,63.2366521309
 11/09  04:00:00,18.9775872369,3.56176296244,0.0,0.0,5.48122459637,1.0115996781,68.8216409412,68.8216409412
 11/09  05:00:00,18.7287081162,3.31288384176,0.0,0.0,5.48122459637,1.0115996781,64.9401361471,64.9401361471
 11/09  06:00:00,19.0032151571,3.58739088266,0.0,0.0,5.48122459637,1.0115996781,69.358604458,69.358604458
 11/09  07:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,95.613579735,95.613579735
 11/09  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,72.3476962651,72.3476962651
 11/09  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,35.9467611652,35.9467611652
 11/09  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.56466152561,7.56466152561
 11/09  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.5767384729,3.5767384729
 11/09  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.71421497414,1.71421497414
 11/09  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.708184282096,0.708184282096
 11/09  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.202244330048,0.202244330048
 11/09  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  24:00:00,15.7395039172,0.32367964271,0.0,0.0,5.48122459637,1.0115996781,6.1415253607,6.1415253607
 11/10  01:00:00,15.7571414127,0.341317138199,0.0,0.0,5.48122459637,1.0115996781,6.48269750467,6.48269750467
 11/10  02:00:00,15.7721662755,0.356342000993,0.0,0.0,5.48122459637,1.0115996781,6.76480884225,6.76480884225
 11/10  03:00:00,15.8579411462,0.442116871763,0.0,0.0,5.48122459637,1.0115996781,8.40212872552,8.40212872552
 11/10  04:00:00,15.878064177,0.462239902521,0.0,0.0,5.48122459637,1.0115996781,8.7774140554,8.7774140554
 11/10  05:00:00,16.1791821411,0.763357866673,0.0,0.0,5.48122459637,1.0115996781,14.7663302267,14.7663302267
