Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/10  06:00:00,16.2561660226,0.840341748104,0.0,0.0,5.48122459637,1.0115996781,16.1608310098,16.1608310098
 11/10  07:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,26.1498799498,26.1498799498
 11/10  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,12.0648036105,12.0648036105
 11/10  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,5.89404338422,5.89404338422
 11/10  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.05374392071,2.05374392071
 11/10  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0557345618738,0.0557345618738
 11/10  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/10  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  10:00:00,6.78260374522,0.289779470758,0.0,0.0,5.48122459637,1.0115996781,5.49765506766,5.49765506766
 11/11  11:00:00,7.05967115705,0.566846882588,0.0,0.0,5.48122459637,1.0115996781,10.9082530545,10.9082530545
 11/11  12:00:00,7.05671909646,0.563894821995,0.0,0.0,5.48122459637,1.0115996781,10.9406728758,10.9406728758
 11/11  13:00:00,7.14881753527,0.655993260805,0.0,0.0,5.48122459637,1.0115996781,12.6277937836,12.6277937836
 11/11  14:00:00,7.09786940559,0.605045131123,0.0,0.0,5.48122459637,1.0115996781,11.9454340312,11.9454340312
 11/11  15:00:00,7.04891717817,0.556092903705,0.0,0.0,5.48122459637,1.0115996781,10.8844228941,10.8844228941
 11/11  16:00:00,7.23939376809,0.746569493628,0.0,0.0,5.48122459637,1.0115996781,14.404349635,14.404349635
 11/11  17:00:00,10.2836382102,0.816480602438,0.0,0.0,5.48122459637,1.0115996781,15.6429617006,15.6429617006
 11/11  18:00:00,16.526704426,1.11088015155,0.0,0.0,5.48122459637,1.0115996781,21.6267438504,21.6267438504
 11/11  19:00:00,16.9298385375,1.51401426308,0.0,0.0,5.48122459637,1.0115996781,29.1306907263,29.1306907263
 11/11  20:00:00,17.1568575992,1.74103332477,0.0,0.0,5.48122459637,1.0115996781,34.0233226881,34.0233226881
 11/11  21:00:00,17.477330559,2.06150628451,0.0,0.0,5.48122459637,1.0115996781,39.7081459156,39.7081459156
 11/11  22:00:00,17.5817250637,2.16590078921,0.0,0.0,5.48122459637,1.0115996781,42.3862036308,42.3862036308
 11/11  23:00:00,17.8614090624,2.44558478795,0.0,0.0,5.48122459637,1.0115996781,47.1134483839,47.1134483839
 11/11  24:00:00,17.8565634682,2.44073919375,0.0,0.0,5.48122459637,1.0115996781,47.7844950374,47.7844950374
 11/12  01:00:00,18.0682677389,2.65244346447,0.0,0.0,5.48122459637,1.0115996781,51.0833746391,51.0833746391
 11/12  02:00:00,17.9839433558,2.56811908134,0.0,0.0,5.48122459637,1.0115996781,50.3033230196,50.3033230196
 11/12  03:00:00,18.2095508797,2.79372660525,0.0,0.0,5.48122459637,1.0115996781,53.8135108746,53.8135108746
 11/12  04:00:00,18.104309422,2.68848514751,0.0,0.0,5.48122459637,1.0115996781,52.7066179223,52.7066179223
 11/12  05:00:00,18.2865318575,2.87070758301,0.0,0.0,5.48122459637,1.0115996781,55.3102672305,55.3102672305
 11/12  06:00:00,18.1653825761,2.74955830163,0.0,0.0,5.48122459637,1.0115996781,53.9167006005,53.9167006005
 11/12  07:00:00,15.4004645669,2.95897362581,0.0,0.0,5.48122459637,1.0115996781,57.0255070904,57.0255070904
 11/12  08:00:00,9.08812328764,2.59529901317,0.0,0.0,5.48122459637,1.0115996781,50.777208875,50.777208875
 11/12  09:00:00,8.84711487037,2.3542905959,0.0,0.0,5.48122459637,1.0115996781,45.3150862873,45.3150862873
 11/12  10:00:00,8.38025954974,1.88743527527,0.0,0.0,5.48122459637,1.0115996781,36.9173517689,36.9173517689
 11/12  11:00:00,8.04293226827,1.55010799381,0.0,0.0,5.48122459637,1.0115996781,29.8786232593,29.8786232593
 11/12  12:00:00,7.3604545842,0.867630309733,0.0,0.0,5.48122459637,1.0115996781,16.8075331798,16.8075331798
 11/12  13:00:00,6.85838314647,0.365558872005,0.0,0.0,5.48122459637,1.0115996781,6.97586884451,6.97586884451
 11/12  14:00:00,6.59281236326,0.0999880887917,0.0,0.0,5.48122459637,1.0115996781,1.86467704076,1.86467704076
 11/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  16:00:00,6.66711544663,0.174291172167,0.0,0.0,5.48122459637,1.0115996781,3.31312805196,3.31312805196
 11/12  17:00:00,9.86685332919,0.399695721394,0.0,0.0,5.48122459637,1.0115996781,7.69566789036,7.69566789036
 11/12  18:00:00,16.3751880427,0.959363768227,0.0,0.0,5.48122459637,1.0115996781,18.6567430601,18.6567430601
 11/12  19:00:00,16.8371293448,1.42130507037,0.0,0.0,5.48122459637,1.0115996781,27.6058448143,27.6058448143
 11/12  20:00:00,17.1395027843,1.72367850988,0.0,0.0,5.48122459637,1.0115996781,33.3707902174,33.3707902174
 11/12  21:00:00,16.9919959739,1.57617169948,0.0,0.0,5.48122459637,1.0115996781,30.5938191127,30.5938191127
 11/12  22:00:00,17.0303239201,1.61449964567,0.0,0.0,5.48122459637,1.0115996781,31.2577738182,31.2577738182
 11/12  23:00:00,16.8719932996,1.45616902518,0.0,0.0,5.48122459637,1.0115996781,28.2763791869,28.2763791869
 11/12  24:00:00,16.8880387054,1.47221443097,0.0,0.0,5.48122459637,1.0115996781,28.5295129791,28.5295129791
 11/13  01:00:00,16.6842616973,1.26843742287,0.0,0.0,5.48122459637,1.0115996781,24.646526903,24.646526903
 11/13  02:00:00,16.7271225385,1.31129826408,0.0,0.0,5.48122459637,1.0115996781,25.4268479729,25.4268479729
 11/13  03:00:00,16.6165352962,1.20071102171,0.0,0.0,5.48122459637,1.0115996781,23.3422954778,23.3422954778
 11/13  04:00:00,16.7930100547,1.37718578021,0.0,0.0,5.48122459637,1.0115996781,26.7384309709,26.7384309709
 11/13  05:00:00,16.8373319817,1.42150770727,0.0,0.0,5.48122459637,1.0115996781,27.6673723098,27.6673723098
 11/13  06:00:00,17.1462996793,1.73047540484,0.0,0.0,5.48122459637,1.0115996781,33.6049746552,33.6049746552
 11/13  07:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,52.1236898811,52.1236898811
 11/13  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,35.8845193599,35.8845193599
 11/13  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,17.7125371112,17.7125371112
 11/13  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.6436107504,6.6436107504
 11/13  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.28041343516,4.28041343516
 11/13  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.39770539638,2.39770539638
 11/13  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,1.93730244444,1.93730244444
 11/13  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.700027292257,0.700027292257
 11/13  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.141400761195,0.141400761195
 11/13  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.327129909518,0.327129909518
 11/13  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.5048491028,2.5048491028
 11/13  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.9945730153,0.578748740817,0.0,0.0,5.48122459637,1.0115996781,10.9257168684,10.9257168684
 11/13  20:00:00,16.5176489729,1.10182469841,0.0,0.0,5.48122459637,1.0115996781,20.783680642,20.783680642
 11/13  21:00:00,16.9641625177,1.54833824321,0.0,0.0,5.48122459637,1.0115996781,29.5818578074,29.5818578074
 11/13  22:00:00,17.175150148,1.75932587358,0.0,0.0,5.48122459637,1.0115996781,34.0022717744,34.0022717744
 11/13  23:00:00,17.4993168058,2.08349253129,0.0,0.0,5.48122459637,1.0115996781,40.053371917,40.053371917
 11/13  24:00:00,17.5456605004,2.12983622594,0.0,0.0,5.48122459637,1.0115996781,41.3848841765,41.3848841765
 11/14  01:00:00,17.882145641,2.46632136658,0.0,0.0,5.48122459637,1.0115996781,47.5332769281,47.5332769281
 11/14  02:00:00,17.8262448583,2.41042058384,0.0,0.0,5.48122459637,1.0115996781,46.9717316274,46.9717316274
 11/14  03:00:00,18.0457762047,2.6299519302,0.0,0.0,5.48122459637,1.0115996781,50.7557207553,50.7557207553
 11/14  04:00:00,17.8936986191,2.47787434468,0.0,0.0,5.48122459637,1.0115996781,48.3692267914,48.3692267914
 11/14  05:00:00,18.0845064636,2.66868218909,0.0,0.0,5.48122459637,1.0115996781,51.5271786443,51.5271786443
 11/14  06:00:00,17.6158088408,2.19998456631,0.0,0.0,5.48122459637,1.0115996781,42.8840163113,42.8840163113
 11/14  07:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,50.1535343927,50.1535343927
 11/14  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,28.0981136612,28.0981136612
 11/14  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,9.89512430149,9.89512430149
 11/14  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.84149884215,4.84149884215
 11/14  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.3421690683,2.3421690683
 11/14  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.581272981406,0.581272981406
 11/14  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0573534310151,0.0573534310151
 11/14  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0476185123593,0.0476185123593
 11/14  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.422568193734,0.422568193734
 11/14  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.26355262782,1.26355262782
 11/14  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  23:00:00,16.0136491631,0.597824888671,0.0,0.0,5.48122459637,1.0115996781,11.3343511323,11.3343511323
 11/14  24:00:00,16.1225586839,0.706734409389,0.0,0.0,5.48122459637,1.0115996781,13.3067404296,13.3067404296
 11/15  01:00:00,16.2653247738,0.849500499325,0.0,0.0,5.48122459637,1.0115996781,16.3857718079,16.3857718079
 11/15  02:00:00,16.5007756218,1.08495134734,0.0,0.0,5.48122459637,1.0115996781,20.7925582642,20.7925582642
 11/15  03:00:00,16.5527141829,1.13688990846,0.0,0.0,5.48122459637,1.0115996781,21.9109894022,21.9109894022
 11/15  04:00:00,16.7400198126,1.32419553816,0.0,0.0,5.48122459637,1.0115996781,25.4545011812,25.4545011812
 11/15  05:00:00,16.7770520361,1.3612277616,0.0,0.0,5.48122459637,1.0115996781,26.3003942297,26.3003942297
 11/15  06:00:00,16.9722928148,1.55646854035,0.0,0.0,5.48122459637,1.0115996781,29.9791490333,29.9791490333
 11/15  07:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,47.5394037724,47.5394037724
 11/15  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,35.1148200779,35.1148200779
 11/15  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,19.4327901373,19.4327901373
 11/15  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.73998862148,7.73998862148
 11/15  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.11695225437,5.11695225437
 11/15  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.8491182957,3.8491182957
 11/15  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,3.50995895965,3.50995895965
 11/15  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.78419434289,2.78419434289
 11/15  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.65324056727,2.65324056727
 11/15  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.00420059957,3.00420059957
 11/15  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.1159241898,5.1159241898
 11/15  18:00:00,29.8702974857,0.457224984252,0.0,0.0,16.4436737891,4.04639871239,8.59600154437,8.59600154437
 11/15  19:00:00,16.4494429056,1.03361863116,0.0,0.0,5.48122459637,1.0115996781,19.3886456703,19.3886456703
 11/15  20:00:00,16.758243962,1.34241968754,0.0,0.0,5.48122459637,1.0115996781,25.0835373266,25.0835373266
 11/15  21:00:00,16.8466619011,1.43083762663,0.0,0.0,5.48122459637,1.0115996781,27.3821547764,27.3821547764
 11/15  22:00:00,17.0386316393,1.62280736482,0.0,0.0,5.48122459637,1.0115996781,30.839002493,30.839002493
 11/15  23:00:00,17.0275646487,1.61174037421,0.0,0.0,5.48122459637,1.0115996781,31.0798215763,31.0798215763
 11/15  24:00:00,17.1421035919,1.72627931743,0.0,0.0,5.48122459637,1.0115996781,32.9289253573,32.9289253573
 11/16  01:00:00,17.1365688948,1.72074462034,0.0,0.0,5.48122459637,1.0115996781,33.3062587876,33.3062587876
 11/16  02:00:00,17.3833547886,1.96753051411,0.0,0.0,5.48122459637,1.0115996781,37.6370037143,37.6370037143
 11/16  03:00:00,17.3454310344,1.92960675997,0.0,0.0,5.48122459637,1.0115996781,37.4821520074,37.4821520074
 11/16  04:00:00,17.4711723713,2.05534809688,0.0,0.0,5.48122459637,1.0115996781,39.3781181021,39.3781181021
 11/16  05:00:00,17.4632811508,2.04745687633,0.0,0.0,5.48122459637,1.0115996781,39.8538933947,39.8538933947
 11/16  06:00:00,17.7447597054,2.32893543098,0.0,0.0,5.48122459637,1.0115996781,44.6947874736,44.6947874736
 11/16  07:00:00,21.0540013764,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,70.1878335003,70.1878335003
 11/16  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,58.8586721939,58.8586721939
 11/16  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,43.6523923268,43.6523923268
 11/16  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,29.7653867258,29.7653867258
 11/16  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.9782456343,20.9782456343
 11/16  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,15.7614449741,15.7614449741
 11/16  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,14.0725427486,14.0725427486
 11/16  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.68521074666,9.68521074666
 11/16  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.2497485491,8.2497485491
 11/16  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.92502901897,9.92502901897
 11/16  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,17.1326431564,17.1326431564
 11/16  18:00:00,30.7444205513,1.33134804984,0.0,0.0,16.4436737891,4.04639871239,24.9440762518,24.9440762518
 11/16  19:00:00,16.9345262027,1.51870192826,0.0,0.0,5.48122459637,1.0115996781,28.5279216339,28.5279216339
 11/16  20:00:00,17.7818377956,2.36601352114,0.0,0.0,5.48122459637,1.0115996781,45.0597902467,45.0597902467
 11/16  21:00:00,17.3440453227,1.92822104824,0.0,0.0,5.48122459637,1.0115996781,36.9314358036,36.9314358036
 11/16  22:00:00,18.1755303418,2.75970606737,0.0,0.0,5.48122459637,1.0115996781,52.9076631656,52.9076631656
 11/16  23:00:00,17.6138834448,2.19805917037,0.0,0.0,5.48122459637,1.0115996781,42.3159713438,42.3159713438
 11/16  24:00:00,18.5045133896,3.08868911516,0.0,0.0,5.48122459637,1.0115996781,59.4670146188,59.4670146188
 11/17  01:00:00,17.9030619905,2.48723771603,0.0,0.0,5.48122459637,1.0115996781,48.0716841767,48.0716841767
 11/17  02:00:00,18.9386435422,3.52281926773,0.0,0.0,5.48122459637,1.0115996781,68.1027026306,68.1027026306
 11/17  03:00:00,18.1207102661,2.70488599163,0.0,0.0,5.48122459637,1.0115996781,52.4125886989,52.4125886989
 11/17  04:00:00,18.9698079638,3.55398368934,0.0,0.0,5.48122459637,1.0115996781,68.8102233852,68.8102233852
 11/17  05:00:00,18.1008246849,2.6850004104,0.0,0.0,5.48122459637,1.0115996781,52.0704743078,52.0704743078
 11/17  06:00:00,19.0566756992,3.64085142473,0.0,0.0,5.48122459637,1.0115996781,70.5770579138,70.5770579138
 11/17  07:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,92.0430100627,92.0430100627
 11/17  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,76.346257332,76.346257332
 11/17  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,56.7929551089,56.7929551089
 11/17  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.6045540668,38.6045540668
 11/17  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,25.3852011546,25.3852011546
 11/17  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,15.6488745674,15.6488745674
 11/17  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,10.794511843,10.794511843
 11/17  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.1556244812,5.1556244812
 11/17  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.34176462464,4.34176462464
 11/17  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.84505440488,4.84505440488
 11/17  17:00:00,70.0222622388,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,13.6102463742,13.6102463742
 11/17  18:00:00,30.8445921786,1.43151967712,0.0,0.0,16.4436737891,4.04639871239,26.825834255,26.825834255
 11/17  19:00:00,17.3192391908,1.90341491632,0.0,0.0,5.48122459637,1.0115996781,36.0327949512,36.0327949512
 11/17  20:00:00,18.6187925019,3.20296822744,0.0,0.0,5.48122459637,1.0115996781,61.5141105908,61.5141105908
 11/17  21:00:00,18.0819733322,2.66614905778,0.0,0.0,5.48122459637,1.0115996781,51.2460861169,51.2460861169
 11/17  22:00:00,19.2065973124,3.79077303797,0.0,0.0,5.48122459637,1.0115996781,73.348697967,73.348697967
 11/17  23:00:00,18.3478574689,2.93203319441,0.0,0.0,5.48122459637,1.0115996781,56.5722880184,56.5722880184
 11/17  24:00:00,19.527948251,4.11212397656,0.0,0.0,5.48122459637,1.0115996781,79.864084917,79.864084917
 11/18  01:00:00,18.6107866655,3.19496239105,0.0,0.0,5.48122459637,1.0115996781,61.846117428,61.846117428
 11/18  02:00:00,19.8609867453,4.44516247087,0.0,0.0,5.48122459637,1.0115996781,86.6271348985,86.6271348985
 11/18  03:00:00,18.8355150775,3.419690803,0.0,0.0,5.48122459637,1.0115996781,66.3647589617,66.3647589617
 11/18  04:00:00,20.1010316377,4.68520736323,0.0,0.0,5.48122459637,1.0115996781,91.5263030836,91.5263030836
 11/18  05:00:00,19.0193879642,3.60356368972,0.0,0.0,5.48122459637,1.0115996781,70.0598733888,70.0598733888
 11/18  06:00:00,20.3271866212,4.91136234677,0.0,0.0,5.48122459637,1.0115996781,96.140312654,96.140312654
 11/18  07:00:00,17.6385670101,3.70990940226,0.0,0.0,5.48122459637,1.0115996781,72.2156729619,72.2156729619
 11/18  08:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,121.256280705,121.256280705
 11/18  09:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,78.4652824443,78.4652824443
 11/18  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,44.4198258846,44.4198258846
 11/18  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,24.459211385,24.459211385
 11/18  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,13.4824386135,13.4824386135
 11/18  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,9.28777707343,9.28777707343
 11/18  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.2867705419,6.2867705419
 11/18  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,5.72497715489,5.72497715489
 11/18  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,6.24719217142,6.24719217142
 11/18  17:00:00,11.5041336689,0.549809394473,0.0,0.0,5.48122459637,1.0115996781,10.3242745271,10.3242745271
 11/18  18:00:00,16.6588459922,1.24302171774,0.0,0.0,5.48122459637,1.0115996781,23.3964934517,23.3964934517
 11/18  19:00:00,17.4606375202,2.04481324575,0.0,0.0,5.48122459637,1.0115996781,38.9537937067,38.9537937067
 11/18  20:00:00,17.7955977931,2.37977351862,0.0,0.0,5.48122459637,1.0115996781,46.0138720171,46.0138720171
 11/18  21:00:00,18.2471863095,2.83136203502,0.0,0.0,5.48122459637,1.0115996781,54.3829067019,54.3829067019
 11/18  22:00:00,18.1630112452,2.74718697074,0.0,0.0,5.48122459637,1.0115996781,53.4062154615,53.4062154615
 11/18  23:00:00,18.5220408177,3.10621654322,0.0,0.0,5.48122459637,1.0115996781,59.8133024292,59.8133024292
 11/18  24:00:00,18.4382427789,3.0224185044,0.0,0.0,5.48122459637,1.0115996781,58.9966882204,58.9966882204
 11/19  01:00:00,18.7792727707,3.36344849622,0.0,0.0,5.48122459637,1.0115996781,64.9169783858,64.9169783858
 11/19  02:00:00,18.630687994,3.2148637195,0.0,0.0,5.48122459637,1.0115996781,62.9406997624,62.9406997624
 11/19  03:00:00,18.968978953,3.55315467851,0.0,0.0,5.48122459637,1.0115996781,68.6799857186,68.6799857186
 11/19  04:00:00,18.7528612425,3.33703696802,0.0,0.0,5.48122459637,1.0115996781,65.454340031,65.454340031
 11/19  05:00:00,19.0666315784,3.65080730398,0.0,0.0,5.48122459637,1.0115996781,70.6288051162,70.6288051162
 11/19  06:00:00,18.7628963573,3.34707208284,0.0,0.0,5.48122459637,1.0115996781,65.7061913469,65.7061913469
 11/19  07:00:00,17.5352398414,3.60658223359,0.0,0.0,5.48122459637,1.0115996781,69.7760086289,69.7760086289
 11/19  08:00:00,9.64177328108,3.14894900661,0.0,0.0,5.48122459637,1.0115996781,61.6417158652,61.6417158652
 11/19  09:00:00,8.98754234783,2.49471807336,0.0,0.0,5.48122459637,1.0115996781,47.8471805635,47.8471805635
 11/19  10:00:00,7.68540967702,1.19258540256,0.0,0.0,5.48122459637,1.0115996781,22.6849148425,22.6849148425
 11/19  11:00:00,6.91969730547,0.426873031004,0.0,0.0,5.48122459637,1.0115996781,8.02968548611,8.02968548611
 11/19  12:00:00,6.57273628481,0.0799120103486,0.0,0.0,5.48122459637,1.0115996781,1.49103225541,1.49103225541
 11/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  17:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  18:00:00,15.8285080719,0.412683797482,0.0,0.0,5.48122459637,1.0115996781,7.79497445652,7.79497445652
 11/19  19:00:00,16.1505766935,0.734752419059,0.0,0.0,5.48122459637,1.0115996781,14.0556695528,14.0556695528
 11/19  20:00:00,16.2921682165,0.876343942,0.0,0.0,5.48122459637,1.0115996781,16.8133545571,16.8133545571
 11/19  21:00:00,16.363365989,0.947541714534,0.0,0.0,5.48122459637,1.0115996781,18.2143893454,18.2143893454
 11/19  22:00:00,16.544782338,1.12895806358,0.0,0.0,5.48122459637,1.0115996781,21.7037636951,21.7037636951
 11/19  23:00:00,16.5026014817,1.08677720719,0.0,0.0,5.48122459637,1.0115996781,20.9915850838,20.9915850838
 11/19  24:00:00,16.5641964227,1.14837214826,0.0,0.0,5.48122459637,1.0115996781,22.1412871093,22.1412871093
 11/20  01:00:00,16.4671753853,1.05135111084,0.0,0.0,5.48122459637,1.0115996781,20.3511142865,20.3511142865
 11/20  02:00:00,16.4341609198,1.01833664537,0.0,0.0,5.48122459637,1.0115996781,19.6377260656,19.6377260656
 11/20  03:00:00,15.9509976619,0.535173387461,0.0,0.0,5.48122459637,1.0115996781,10.405851202,10.405851202
 11/20  04:00:00,16.2836299445,0.867805670003,0.0,0.0,5.48122459637,1.0115996781,16.9032989686,16.9032989686
 11/20  05:00:00,16.0908413647,0.675017090249,0.0,0.0,5.48122459637,1.0115996781,13.1079994686,13.1079994686
 11/20  06:00:00,16.0426216292,0.626797354707,0.0,0.0,5.48122459637,1.0115996781,12.1763834655,12.1763834655
 11/20  07:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,20.1714371554,20.1714371554
 11/20  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,11.0789102719,11.0789102719
 11/20  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,6.60399733731,6.60399733731
 11/20  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.4565771598,3.4565771598
 11/20  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.97935038639,1.97935038639
 11/20  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.181917047515,0.181917047515
 11/20  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/20  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0207075304889,0.0207075304889
 11/20  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  23:00:00,15.7032165693,0.287392294874,0.0,0.0,5.48122459637,1.0115996781,5.48586387866,5.48586387866
 11/20  24:00:00,15.990914983,0.575090708542,0.0,0.0,5.48122459637,1.0115996781,10.9077106673,10.9077106673
 11/21  01:00:00,16.2865397606,0.870715486132,0.0,0.0,5.48122459637,1.0115996781,16.7749333649,16.7749333649
 11/21  02:00:00,16.6542175985,1.23839332406,0.0,0.0,5.48122459637,1.0115996781,23.7862500456,23.7862500456
 11/21  03:00:00,16.7825192348,1.36669496037,0.0,0.0,5.48122459637,1.0115996781,26.6268765012,26.6268765012
 11/21  04:00:00,17.0068963344,1.59107205996,0.0,0.0,5.48122459637,1.0115996781,30.6388097695,30.6388097695
 11/21  05:00:00,17.0270853868,1.61126111238,0.0,0.0,5.48122459637,1.0115996781,31.4858614178,31.4858614178
 11/21  06:00:00,17.201424822,1.78560054753,0.0,0.0,5.48122459637,1.0115996781,34.4065468886,34.4065468886
 11/21  07:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,51.8594904103,51.8594904103
 11/21  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,36.8284278811,36.8284278811
 11/21  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,14.6641634884,14.6641634884
 11/21  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.17576054722,6.17576054722
 11/21  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.87376768342,3.87376768342
 11/21  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.88328081245,1.88328081245
 11/21  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.846178348109,0.846178348109
 11/21  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.987426118551,0.987426118551
 11/21  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  24:00:00,15.7164573697,0.300633095254,0.0,0.0,5.48122459637,1.0115996781,5.72727013214,5.72727013214
 11/22  01:00:00,15.7646874568,0.348863182363,0.0,0.0,5.48122459637,1.0115996781,6.64870502596,6.64870502596
 11/22  02:00:00,15.7662147121,0.350390437639,0.0,0.0,5.48122459637,1.0115996781,6.67549478813,6.67549478813
 11/22  03:00:00,15.7599674772,0.344143202764,0.0,0.0,5.48122459637,1.0115996781,6.54952445032,6.54952445032
 11/22  04:00:00,15.8085911276,0.392766853106,0.0,0.0,5.48122459637,1.0115996781,7.48319599713,7.48319599713
 11/22  05:00:00,16.0783103297,0.662486055204,0.0,0.0,5.48122459637,1.0115996781,12.8138619557,12.8138619557
 11/22  06:00:00,16.0465530618,0.630728787296,0.0,0.0,5.48122459637,1.0115996781,12.2036215268,12.2036215268
 11/22  07:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,24.3330011295,24.3330011295
 11/22  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,14.4852984869,14.4852984869
 11/22  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,8.57537946299,8.57537946299
 11/22  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.65883703278,6.65883703278
 11/22  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.44656703945,5.44656703945
 11/22  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.54497673212,4.54497673212
 11/22  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,3.89601633574,3.89601633574
 11/22  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.70486346437,1.70486346437
 11/22  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.865170343399,0.865170343399
 11/22  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.614903390953,0.614903390953
 11/22  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.59829008198,1.59829008198
 11/22  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  02:00:00,15.6651378513,0.249313576811,0.0,0.0,5.48122459637,1.0115996781,4.75982875581,4.75982875581
 11/23  03:00:00,15.5889929112,0.173168636754,0.0,0.0,5.48122459637,1.0115996781,3.3324799154,3.3324799154
 11/23  04:00:00,15.5238306554,0.108006380919,0.0,0.0,5.48122459637,1.0115996781,2.0374031145,2.0374031145
 11/23  05:00:00,15.7058040512,0.289979776757,0.0,0.0,5.48122459637,1.0115996781,5.52958676702,5.52958676702
 11/23  06:00:00,15.720532265,0.304707990584,0.0,0.0,5.48122459637,1.0115996781,5.81649514593,5.81649514593
 11/23  07:00:00,14.2371067182,0.308449110389,0.0,0.0,5.48122459637,1.0115996781,5.88194250361,5.88194250361
 11/23  08:00:00,6.80162092712,0.308796652659,0.0,0.0,5.48122459637,1.0115996781,5.90012299384,5.90012299384
 11/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  17:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  22:00:00,15.5769903495,0.161166075036,0.0,0.0,5.48122459637,1.0115996781,3.10381774805,3.10381774805
 11/23  23:00:00,15.5113004543,0.095476179804,0.0,0.0,5.48122459637,1.0115996781,1.80290543202,1.80290543202
 11/23  24:00:00,15.6935293855,0.277705111059,0.0,0.0,5.48122459637,1.0115996781,5.30277938182,5.30277938182
 11/24  01:00:00,15.7062914559,0.290467181474,0.0,0.0,5.48122459637,1.0115996781,5.54281422276,5.54281422276
 11/24  02:00:00,15.741513288,0.325689013491,0.0,0.0,5.48122459637,1.0115996781,6.38195771488,6.38195771488
 11/24  03:00:00,15.6883989045,0.272574630032,0.0,0.0,5.48122459637,1.0115996781,5.35080384495,5.35080384495
 11/24  04:00:00,15.7420010385,0.326176764001,0.0,0.0,5.48122459637,1.0115996781,6.26226786607,6.26226786607
 11/24  05:00:00,15.7906725914,0.374848316894,0.0,0.0,5.48122459637,1.0115996781,7.33649921355,7.33649921355
 11/24  06:00:00,15.8591611626,0.443336888087,0.0,0.0,5.48122459637,1.0115996781,8.64280656967,8.64280656967
 11/24  07:00:00,22.5411680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,18.4081566378,18.4081566378
 11/24  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,11.097260122,11.097260122
 11/24  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,7.78172882115,7.78172882115
 11/24  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.92581292001,5.92581292001
 11/24  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.9331176511,3.9331176511
 11/24  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.888919823998,0.888919823998
 11/24  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/24  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.385293549453,0.385293549453
 11/24  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  06:00:00,15.658797445,0.242973170572,0.0,0.0,5.48122459637,1.0115996781,4.64150335391,4.64150335391
 11/25  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  08:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,16.8587272982,16.8587272982
 11/25  09:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,10.5683858779,10.5683858779
 11/25  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,8.65266130729,8.65266130729
 11/25  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,7.95174405977,7.95174405977
 11/25  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,7.8931813714,7.8931813714
 11/25  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.5163238841,8.5163238841
 11/25  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.44320997532,8.44320997532
 11/25  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.51427034778,8.51427034778
 11/25  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,8.74993745994,8.74993745994
 11/25  17:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  18:00:00,15.7412698551,0.32544558062,0.0,0.0,5.48122459637,1.0115996781,6.1945598912,6.1945598912
 11/25  19:00:00,16.0329311445,0.617106870012,0.0,0.0,5.48122459637,1.0115996781,11.7840233053,11.7840233053
 11/25  20:00:00,15.9532169797,0.537392705222,0.0,0.0,5.48122459637,1.0115996781,10.2054044136,10.2054044136
 11/25  21:00:00,15.979161352,0.563337077497,0.0,0.0,5.48122459637,1.0115996781,10.7000716266,10.7000716266
 11/25  22:00:00,15.8780061922,0.462181917774,0.0,0.0,5.48122459637,1.0115996781,8.7915085863,8.7915085863
 11/25  23:00:00,15.8920968962,0.476272621718,0.0,0.0,5.48122459637,1.0115996781,9.06037763471,9.06037763471
 11/25  24:00:00,16.1248865427,0.709062268251,0.0,0.0,5.48122459637,1.0115996781,13.7103382278,13.7103382278
 11/26  01:00:00,15.998211573,0.58238729856,0.0,0.0,5.48122459637,1.0115996781,11.2314634964,11.2314634964
 11/26  02:00:00,15.9712039872,0.555379712702,0.0,0.0,5.48122459637,1.0115996781,10.7038150795,10.7038150795
 11/26  03:00:00,15.8560757563,0.440251481814,0.0,0.0,5.48122459637,1.0115996781,8.51663292497,8.51663292497
 11/26  04:00:00,15.8678155324,0.451991257975,0.0,0.0,5.48122459637,1.0115996781,8.79324665516,8.79324665516
 11/26  05:00:00,16.0817778317,0.665953557246,0.0,0.0,5.48122459637,1.0115996781,12.897233359,12.897233359
 11/26  06:00:00,15.9754466012,0.559622326751,0.0,0.0,5.48122459637,1.0115996781,10.8432025244,10.8432025244
 11/26  07:00:00,15.9520328034,0.536208528916,0.0,0.0,5.48122459637,1.0115996781,10.3830778483,10.3830778483
 11/26  08:00:00,6.81926942654,0.326445152075,0.0,0.0,5.48122459637,1.0115996781,6.27362095922,6.27362095922
 11/26  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  17:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  02:00:00,15.7100630972,0.294238822747,0.0,0.0,5.48122459637,1.0115996781,5.57025066871,5.57025066871
 11/27  03:00:00,15.7901816845,0.374357410033,0.0,0.0,5.48122459637,1.0115996781,7.27351667109,7.27351667109
 11/27  04:00:00,15.8541130692,0.438288794686,0.0,0.0,5.48122459637,1.0115996781,8.53596883934,8.53596883934
 11/27  05:00:00,15.8717328273,0.455908552829,0.0,0.0,5.48122459637,1.0115996781,8.88775991482,8.88775991482
 11/27  06:00:00,16.2478171824,0.831992907963,0.0,0.0,5.48122459637,1.0115996781,16.3093732534,16.3093732534
 11/27  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,27.4456281859,27.4456281859
 11/27  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,19.164243322,19.164243322
 11/27  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,11.6837202955,11.6837202955
 11/27  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.75582529872,7.75582529872
 11/27  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.93522574453,4.93522574453
 11/27  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.75923928017,2.75923928017
 11/27  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,1.69299554203,1.69299554203
 11/27  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.169875001703,0.169875001703
 11/27  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,0.152927909149,0.152927909149
 11/27  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.66248505174,2.66248505174
 11/27  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/27  19:00:00,16.3063865376,0.890562263118,0.0,0.0,5.48122459637,1.0115996781,16.8013687299,16.8013687299
 11/27  20:00:00,16.7459039674,1.33007969292,0.0,0.0,5.48122459637,1.0115996781,24.9795891891,24.9795891891
 11/27  21:00:00,17.0005881315,1.58476385702,0.0,0.0,5.48122459637,1.0115996781,30.5353549932,30.5353549932
 11/27  22:00:00,17.2464800763,1.8306558018,0.0,0.0,5.48122459637,1.0115996781,34.9938045698,34.9938045698
 11/27  23:00:00,17.30885805,1.89303377557,0.0,0.0,5.48122459637,1.0115996781,36.7564585053,36.7564585053
 11/27  24:00:00,17.4846760239,2.06885174944,0.0,0.0,5.48122459637,1.0115996781,39.6767295094,39.6767295094
 11/28  01:00:00,17.4650635203,2.04923924585,0.0,0.0,5.48122459637,1.0115996781,39.9003960938,39.9003960938
 11/28  02:00:00,17.6956568439,2.27983256944,0.0,0.0,5.48122459637,1.0115996781,43.8123897886,43.8123897886
 11/28  03:00:00,17.5317682921,2.1159440176,0.0,0.0,5.48122459637,1.0115996781,41.2791076393,41.2791076393
 11/28  04:00:00,17.6671762906,2.25135201613,0.0,0.0,5.48122459637,1.0115996781,43.287237836,43.287237836
 11/28  05:00:00,17.7770747559,2.36125048144,0.0,0.0,5.48122459637,1.0115996781,46.166411732,46.166411732
 11/28  06:00:00,18.0837709142,2.66794663972,0.0,0.0,5.48122459637,1.0115996781,51.4041259662,51.4041259662
 11/28  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,75.3106843328,75.3106843328
 11/28  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,64.6808969612,64.6808969612
 11/28  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,42.2087613236,42.2087613236
 11/28  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,16.6210889075,16.6210889075
 11/28  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.58629022087,5.58629022087
 11/28  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.88091920783,3.88091920783
 11/28  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,3.19917375573,3.19917375573
 11/28  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.95813720774,1.95813720774
 11/28  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.8374496011,1.8374496011
 11/28  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.52058220029,2.52058220029
 11/28  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.79556065781,4.79556065781
 11/28  18:00:00,29.9597333016,0.546660800125,0.0,0.0,16.4436737891,4.04639871239,10.3155168549,10.3155168549
 11/28  19:00:00,16.869759312,1.45393503751,0.0,0.0,5.48122459637,1.0115996781,27.3507555897,27.3507555897
 11/28  20:00:00,17.5489852455,2.13316097102,0.0,0.0,5.48122459637,1.0115996781,40.6419287125,40.6419287125
 11/28  21:00:00,17.7976232809,2.3817990064,0.0,0.0,5.48122459637,1.0115996781,46.0403188283,46.0403188283
 11/28  22:00:00,18.1983316516,2.78250737717,0.0,0.0,5.48122459637,1.0115996781,53.4449658206,53.4449658206
 11/28  23:00:00,18.1818050262,2.76598075172,0.0,0.0,5.48122459637,1.0115996781,53.7919064848,53.7919064848
 11/28  24:00:00,18.6013379833,3.18551370881,0.0,0.0,5.48122459637,1.0115996781,61.373218563,61.373218563
 11/29  01:00:00,18.4075196313,2.99169535686,0.0,0.0,5.48122459637,1.0115996781,58.3722853456,58.3722853456
 11/29  02:00:00,18.6510032282,3.23517895377,0.0,0.0,5.48122459637,1.0115996781,62.3864943034,62.3864943034
 11/29  03:00:00,18.4420262767,3.02620200227,0.0,0.0,5.48122459637,1.0115996781,59.1365871652,59.1365871652
 11/29  04:00:00,18.7549757015,3.33915142708,0.0,0.0,5.48122459637,1.0115996781,64.4799878667,64.4799878667
 11/29  05:00:00,18.6427063054,3.22688203097,0.0,0.0,5.48122459637,1.0115996781,63.2296190674,63.2296190674
 11/29  06:00:00,19.0899606736,3.67413639918,0.0,0.0,5.48122459637,1.0115996781,71.0835448336,71.0835448336
 11/29  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,104.112898374,104.112898374
 11/29  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,92.5659041043,92.5659041043
 11/29  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,66.4485403813,66.4485403813
 11/29  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,34.7340736332,34.7340736332
 11/29  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,16.1254631777,16.1254631777
 11/29  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.65436629044,6.65436629044
 11/29  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,5.42905236731,5.42905236731
 11/29  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.79206168834,4.79206168834
 11/29  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.68292925023,4.68292925023
 11/29  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.30639320814,6.30639320814
