Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/29  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.1296141678,14.1296141678
 11/29  18:00:00,30.594189201,1.18111669953,0.0,0.0,16.4436737891,4.04639871239,22.1442778431,22.1442778431
 11/29  19:00:00,17.4419991377,2.02617486323,0.0,0.0,5.48122459637,1.0115996781,38.2900292892,38.2900292892
 11/29  20:00:00,17.6991056849,2.28328141039,0.0,0.0,5.48122459637,1.0115996781,43.8523614311,43.8523614311
 11/29  21:00:00,18.0655228851,2.64969861068,0.0,0.0,5.48122459637,1.0115996781,50.7473692066,50.7473692066
 11/29  22:00:00,18.08353493,2.66771065551,0.0,0.0,5.48122459637,1.0115996781,51.5965111425,51.5965111425
 11/29  23:00:00,18.4268874864,3.01106321195,0.0,0.0,5.48122459637,1.0115996781,57.9012059539,57.9012059539
 11/29  24:00:00,18.3032379903,2.88741371587,0.0,0.0,5.48122459637,1.0115996781,56.0453713254,56.0453713254
 11/30  01:00:00,18.6834225856,3.26759831114,0.0,0.0,5.48122459637,1.0115996781,63.0280637744,63.0280637744
 11/30  02:00:00,18.3931171264,2.97729285193,0.0,0.0,5.48122459637,1.0115996781,57.9200262926,57.9200262926
 11/30  03:00:00,18.7013562533,3.28553197879,0.0,0.0,5.48122459637,1.0115996781,63.4723625127,63.4723625127
 11/30  04:00:00,18.488415046,3.07259077155,0.0,0.0,5.48122459637,1.0115996781,59.8793858407,59.8793858407
 11/30  05:00:00,18.8647698546,3.44894558018,0.0,0.0,5.48122459637,1.0115996781,66.7340433393,66.7340433393
 11/30  06:00:00,18.6057339142,3.18990963976,0.0,0.0,5.48122459637,1.0115996781,62.2499286235,62.2499286235
 11/30  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,95.9746132002,95.9746132002
 11/30  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,83.8120284731,83.8120284731
 11/30  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,66.7158901741,66.7158901741
 11/30  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,46.8459731909,46.8459731909
 11/30  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.5911342814,33.5911342814
 11/30  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,24.2721905817,24.2721905817
 11/30  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,20.8608722345,20.8608722345
 11/30  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,17.1150113099,17.1150113099
 11/30  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,17.0513331086,17.0513331086
 11/30  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.3874692755,22.3874692755
 11/30  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.3425331226,30.3425331226
 11/30  18:00:00,31.1241986452,1.71112614373,0.0,0.0,16.4436737891,4.04639871239,32.0685533592,32.0685533592
 11/30  19:00:00,17.2719621862,1.85613791174,0.0,0.0,5.48122459637,1.0115996781,35.2828597646,35.2828597646
 11/30  20:00:00,18.2144574103,2.79863313581,0.0,0.0,5.48122459637,1.0115996781,53.5540223781,53.5540223781
 11/30  21:00:00,17.6648281207,2.24900384624,0.0,0.0,5.48122459637,1.0115996781,43.2679356733,43.2679356733
 11/30  22:00:00,18.6010092197,3.18518494523,0.0,0.0,5.48122459637,1.0115996781,61.3099805629,61.3099805629
 11/30  23:00:00,17.9712087073,2.55538443283,0.0,0.0,5.48122459637,1.0115996781,49.3735923577,49.3735923577
 11/30  24:00:00,19.0137775314,3.5979532569,0.0,0.0,5.48122459637,1.0115996781,69.524408001,69.524408001
 12/01  01:00:00,18.2549592848,2.83913501035,0.0,0.0,5.48122459637,1.0115996781,55.012532721,55.012532721
 12/01  02:00:00,19.3427363664,3.92691209189,0.0,0.0,5.48122459637,1.0115996781,76.1378187406,76.1378187406
 12/01  03:00:00,18.5336656721,3.11784139759,0.0,0.0,5.48122459637,1.0115996781,60.6004732589,60.6004732589
 12/01  04:00:00,19.7494610603,4.3336367858,0.0,0.0,5.48122459637,1.0115996781,84.3418885507,84.3418885507
 12/01  05:00:00,18.8160725687,3.40024829428,0.0,0.0,5.48122459637,1.0115996781,66.2460572904,66.2460572904
 12/01  06:00:00,20.0104081467,4.59458387223,0.0,0.0,5.48122459637,1.0115996781,89.6493547821,89.6493547821
 12/01  07:00:00,24.0159336947,8.60010942022,0.0,0.0,5.48122459637,1.0115996781,115.494686963,115.494686963
 12/01  08:00:00,35.5706051811,8.58770840516,0.0,0.0,21.9248983855,5.05799839049,102.042613071,102.042613071
 12/01  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,77.8104411839,77.8104411839
 12/01  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,48.3785874856,48.3785874856
 12/01  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.4915234217,30.4915234217
 12/01  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.3439505032,22.3439505032
 12/01  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,18.1877952068,18.1877952068
 12/01  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,11.6257570818,11.6257570818
 12/01  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.03649071765,9.03649071765
 12/01  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.9037380424,10.9037380424
 12/01  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.4490966065,21.4490966065
 12/01  18:00:00,31.1999055288,1.78683302731,0.0,0.0,16.4436737891,4.04639871239,33.5223207238,33.5223207238
 12/01  19:00:00,17.6624021631,2.2465778886,0.0,0.0,5.48122459637,1.0115996781,43.0877376069,43.0877376069
 12/01  20:00:00,18.9868338465,3.57100957207,0.0,0.0,5.48122459637,1.0115996781,68.6160619495,68.6160619495
 12/01  21:00:00,18.4692438571,3.05341958267,0.0,0.0,5.48122459637,1.0115996781,59.4566720534,59.4566720534
 12/01  22:00:00,19.6317127749,4.21588850043,0.0,0.0,5.48122459637,1.0115996781,81.5529301336,81.5529301336
 12/01  23:00:00,18.8678693546,3.45204508012,0.0,0.0,5.48122459637,1.0115996781,67.5668388787,67.5668388787
 12/01  24:00:00,19.992576829,4.57675255457,0.0,0.0,5.48122459637,1.0115996781,88.8841638628,88.8841638628
 12/02  01:00:00,19.0593720307,3.64354775623,0.0,0.0,5.48122459637,1.0115996781,71.513146272,71.513146272
 12/02  02:00:00,20.2251419149,4.8093176404,0.0,0.0,5.48122459637,1.0115996781,93.5014839559,93.5014839559
 12/02  03:00:00,19.4296427917,4.01381851721,0.0,0.0,5.48122459637,1.0115996781,81.6427619871,81.6427619871
 12/02  04:00:00,20.5638229369,5.14799866247,0.0,0.0,5.48122459637,1.0115996781,107.913439995,107.913439995
 12/02  05:00:00,19.5304916513,4.11466737685,0.0,0.0,5.48122459637,1.0115996781,91.8133094939,91.8133094939
 12/02  06:00:00,20.6393238877,5.22349961328,0.0,0.0,5.48122459637,1.0115996781,115.458726572,115.458726572
 12/02  07:00:00,19.5806485007,4.16482422625,0.0,0.0,5.48122459637,1.0115996781,98.1205283602,98.1205283602
 12/02  08:00:00,15.2137280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,151.51232676,151.51232676
 12/02  09:00:00,16.1339280044,8.62950405186,0.0,0.0,5.48122459637,2.0231993562,98.4924023574,98.4924023574
 12/02  10:00:00,25.8014471639,8.60010942022,0.0,0.0,13.1549390313,4.04639871239,61.5086838514,61.5086838514
 12/02  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,40.3979304997,40.3979304997
 12/02  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,26.8024653502,26.8024653502
 12/02  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,20.8463782952,20.8463782952
 12/02  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,15.6208634417,15.6208634417
 12/02  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,12.6957894333,12.6957894333
 12/02  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,13.8596282741,13.8596282741
 12/02  17:00:00,11.8337175184,0.879393243914,0.0,0.0,5.48122459637,1.0115996781,16.5511701091,16.5511701091
 12/02  18:00:00,16.9443172513,1.52849297679,0.0,0.0,5.48122459637,1.0115996781,28.7937621894,28.7937621894
 12/02  19:00:00,17.3030476915,1.88722341704,0.0,0.0,5.48122459637,1.0115996781,36.2809275156,36.2809275156
 12/02  20:00:00,17.6521770003,2.23635272579,0.0,0.0,5.48122459637,1.0115996781,42.8261572805,42.8261572805
 12/02  21:00:00,17.7393334493,2.32350917482,0.0,0.0,5.48122459637,1.0115996781,45.0788291033,45.0788291033
 12/02  22:00:00,18.2407146935,2.82489041908,0.0,0.0,5.48122459637,1.0115996781,54.4114137244,54.4114137244
 12/02  23:00:00,18.1423076604,2.7264833859,0.0,0.0,5.48122459637,1.0115996781,53.2274461207,53.2274461207
 12/02  24:00:00,18.3682409978,2.95241672329,0.0,0.0,5.48122459637,1.0115996781,57.0047221174,57.0047221174
 12/03  01:00:00,18.3935910283,2.97776675385,0.0,0.0,5.48122459637,1.0115996781,58.3533768595,58.3533768595
 12/03  02:00:00,18.9050272524,3.48920297792,0.0,0.0,5.48122459637,1.0115996781,67.5670708102,67.5670708102
 12/03  03:00:00,18.8152592998,3.39943502532,0.0,0.0,5.48122459637,1.0115996781,66.9139971663,66.9139971663
 12/03  04:00:00,19.2423152297,3.82649095522,0.0,0.0,5.48122459637,1.0115996781,74.2302089835,74.2302089835
 12/03  05:00:00,19.0471388433,3.63131456881,0.0,0.0,5.48122459637,1.0115996781,71.6518056882,71.6518056882
 12/03  06:00:00,19.4186420074,4.00281773292,0.0,0.0,5.48122459637,1.0115996781,77.6985337218,77.6985337218
 12/03  07:00:00,19.1920813172,3.77625704273,0.0,0.0,5.48122459637,1.0115996781,74.6149423419,74.6149423419
 12/03  08:00:00,10.5834965544,4.09067227998,0.0,0.0,5.48122459637,1.0115996781,79.3439398124,79.3439398124
 12/03  09:00:00,9.76376016194,3.27093588748,0.0,0.0,5.48122459637,1.0115996781,64.2180110455,64.2180110455
 12/03  10:00:00,9.00634780647,2.51352353201,0.0,0.0,5.48122459637,1.0115996781,48.5599339417,48.5599339417
 12/03  11:00:00,8.16393690826,1.6711126338,0.0,0.0,5.48122459637,1.0115996781,32.7807219028,32.7807219028
 12/03  12:00:00,7.85018447952,1.35736020506,0.0,0.0,5.48122459637,1.0115996781,26.3769001235,26.3769001235
 12/03  13:00:00,7.48068326592,0.987858991456,0.0,0.0,5.48122459637,1.0115996781,19.3727557285,19.3727557285
 12/03  14:00:00,7.2153720554,0.722547780935,0.0,0.0,5.48122459637,1.0115996781,13.9370229202,13.9370229202
 12/03  15:00:00,7.17472248497,0.681898210509,0.0,0.0,5.48122459637,1.0115996781,13.3026965243,13.3026965243
 12/03  16:00:00,7.13548166157,0.642657387104,0.0,0.0,5.48122459637,1.0115996781,12.7206566893,12.7206566893
 12/03  17:00:00,12.1914984843,1.23717420982,0.0,0.0,5.48122459637,1.0115996781,24.0506161194,24.0506161194
 12/03  18:00:00,16.7657917608,1.34996748636,0.0,0.0,5.48122459637,1.0115996781,26.5262194015,26.5262194015
 12/03  19:00:00,17.6375788233,2.22175454884,0.0,0.0,5.48122459637,1.0115996781,43.0675078995,43.0675078995
 12/03  20:00:00,17.3386893531,1.92286507859,0.0,0.0,5.48122459637,1.0115996781,37.7398342277,37.7398342277
 12/03  21:00:00,18.0799827604,2.66415848596,0.0,0.0,5.48122459637,1.0115996781,51.7004161149,51.7004161149
 12/03  22:00:00,17.5311827592,2.11535848472,0.0,0.0,5.48122459637,1.0115996781,41.5444622405,41.5444622405
 12/03  23:00:00,18.2489328066,2.83310853217,0.0,0.0,5.48122459637,1.0115996781,55.0231941214,55.0231941214
 12/03  24:00:00,17.7202017374,2.30437746297,0.0,0.0,5.48122459637,1.0115996781,45.2910626736,45.2910626736
 12/04  01:00:00,18.6007107651,3.18488649059,0.0,0.0,5.48122459637,1.0115996781,61.8999756875,61.8999756875
 12/04  02:00:00,17.8571721066,2.44134783217,0.0,0.0,5.48122459637,1.0115996781,47.9931183651,47.9931183651
 12/04  03:00:00,18.3885366934,2.97271241896,0.0,0.0,5.48122459637,1.0115996781,57.7950606415,57.7950606415
 12/04  04:00:00,17.5651547805,2.14933050605,0.0,0.0,5.48122459637,1.0115996781,42.2610196224,42.2610196224
 12/04  05:00:00,18.1652552373,2.74943096288,0.0,0.0,5.48122459637,1.0115996781,53.4410077937,53.4410077937
 12/04  06:00:00,17.5125438327,2.09671955821,0.0,0.0,5.48122459637,1.0115996781,41.2450029751,41.2450029751
 12/04  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,70.5307898233,70.5307898233
 12/04  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,52.4247578499,52.4247578499
 12/04  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,38.0718496832,38.0718496832
 12/04  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.9720204118,20.9720204118
 12/04  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,10.4820243666,10.4820243666
 12/04  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.08582364031,8.08582364031
 12/04  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,7.16453000096,7.16453000096
 12/04  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.82140248268,5.82140248268
 12/04  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.39078667911,5.39078667911
 12/04  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.4535040143,5.4535040143
 12/04  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.23833782723,6.23833782723
 12/04  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/04  19:00:00,15.8253447376,0.409520463089,0.0,0.0,5.48122459637,1.0115996781,7.77515971294,7.77515971294
 12/04  20:00:00,15.9008464237,0.48502214924,0.0,0.0,5.48122459637,1.0115996781,9.20451663969,9.20451663969
 12/04  21:00:00,16.1939463813,0.778122106796,0.0,0.0,5.48122459637,1.0115996781,14.9933697985,14.9933697985
 12/04  22:00:00,16.2390005386,0.823176264184,0.0,0.0,5.48122459637,1.0115996781,15.8760481998,15.8760481998
 12/04  23:00:00,16.2462048702,0.830380595699,0.0,0.0,5.48122459637,1.0115996781,16.1320923017,16.1320923017
 12/04  24:00:00,16.4332567726,1.01743249818,0.0,0.0,5.48122459637,1.0115996781,19.7173847677,19.7173847677
 12/05  01:00:00,16.3970063168,0.981182042376,0.0,0.0,5.48122459637,1.0115996781,19.100155632,19.100155632
 12/05  02:00:00,16.4854109001,1.06958662566,0.0,0.0,5.48122459637,1.0115996781,20.8096295591,20.8096295591
 12/05  03:00:00,16.4251211785,1.00929690406,0.0,0.0,5.48122459637,1.0115996781,19.6995558715,19.6995558715
 12/05  04:00:00,16.4693739817,1.05354970723,0.0,0.0,5.48122459637,1.0115996781,20.5593645003,20.5593645003
 12/05  05:00:00,16.3558545592,0.940030284743,0.0,0.0,5.48122459637,1.0115996781,18.3949071887,18.3949071887
 12/05  06:00:00,16.3324096655,0.916585391027,0.0,0.0,5.48122459637,1.0115996781,17.9986009347,17.9986009347
 12/05  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,23.1703475981,23.1703475981
 12/05  08:00:00,35.5954072112,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,12.5631554277,12.5631554277
 12/05  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,9.74520376616,9.74520376616
 12/05  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.94641773887,7.94641773887
 12/05  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.93610347314,6.93610347314
 12/05  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.02445421017,6.02445421017
 12/05  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,5.86896381136,5.86896381136
 12/05  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.13968631479,5.13968631479
 12/05  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.97735274438,4.97735274438
 12/05  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.08080036424,5.08080036424
 12/05  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.36236171249,5.36236171249
 12/05  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  23:00:00,15.7346633811,0.318839106653,0.0,0.0,5.48122459637,1.0115996781,6.08999571665,6.08999571665
 12/05  24:00:00,15.8480464263,0.432222151829,0.0,0.0,5.48122459637,1.0115996781,8.26072671918,8.26072671918
 12/06  01:00:00,16.1259248136,0.710100539096,0.0,0.0,5.48122459637,1.0115996781,13.9022298768,13.9022298768
 12/06  02:00:00,16.1306014348,0.714777160319,0.0,0.0,5.48122459637,1.0115996781,13.982279217,13.982279217
 12/06  03:00:00,16.123706227,0.707881952489,0.0,0.0,5.48122459637,1.0115996781,13.8904733463,13.8904733463
 12/06  04:00:00,16.4923246385,1.07650036408,0.0,0.0,5.48122459637,1.0115996781,21.1391762311,21.1391762311
 12/06  05:00:00,16.3258735567,0.910049282214,0.0,0.0,5.48122459637,1.0115996781,17.7903880868,17.7903880868
 12/06  06:00:00,16.7800528471,1.36422857259,0.0,0.0,5.48122459637,1.0115996781,26.7038216368,26.7038216368
 12/06  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,39.6247847886,39.6247847886
 12/06  08:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,25.7075712611,25.7075712611
 12/06  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,10.9271143549,10.9271143549
 12/06  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.61662324972,6.61662324972
 12/06  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.06363545958,4.06363545958
 12/06  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.66326269707,3.66326269707
 12/06  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,4.02782185527,4.02782185527
 12/06  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.69992503392,2.69992503392
 12/06  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.57137796519,2.57137796519
 12/06  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.91552846016,2.91552846016
 12/06  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.34311038753,4.34311038753
 12/06  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/06  19:00:00,15.8868524372,0.471028162767,0.0,0.0,5.48122459637,1.0115996781,8.92518947766,8.92518947766
 12/06  20:00:00,16.2234968391,0.807672564606,0.0,0.0,5.48122459637,1.0115996781,15.3496643377,15.3496643377
 12/06  21:00:00,16.5025538051,1.08672953062,0.0,0.0,5.48122459637,1.0115996781,20.8846075845,20.8846075845
 12/06  22:00:00,16.5723527983,1.15652852388,0.0,0.0,5.48122459637,1.0115996781,22.4147550642,22.4147550642
 12/06  23:00:00,16.7225775225,1.30675324808,0.0,0.0,5.48122459637,1.0115996781,25.1961516133,25.1961516133
 12/06  24:00:00,16.7032650159,1.28744074146,0.0,0.0,5.48122459637,1.0115996781,25.0679615885,25.0679615885
 12/07  01:00:00,16.8948435815,1.47901930704,0.0,0.0,5.48122459637,1.0115996781,28.60967256,28.60967256
 12/07  02:00:00,16.8604119132,1.44458763873,0.0,0.0,5.48122459637,1.0115996781,28.2384321071,28.2384321071
 12/07  03:00:00,16.9444037092,1.52857943474,0.0,0.0,5.48122459637,1.0115996781,29.6157694946,29.6157694946
 12/07  04:00:00,16.8606399952,1.44481572072,0.0,0.0,5.48122459637,1.0115996781,28.3163063608,28.3163063608
 12/07  05:00:00,16.9459223106,1.53009803613,0.0,0.0,5.48122459637,1.0115996781,29.7218816784,29.7218816784
 12/07  06:00:00,16.8868587422,1.47103446771,0.0,0.0,5.48122459637,1.0115996781,28.9094362763,28.9094362763
 12/07  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,46.879205898,46.879205898
 12/07  08:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,37.1817966341,37.1817966341
 12/07  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,22.5374375944,22.5374375944
 12/07  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.45312229063,9.45312229063
 12/07  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.01132052861,7.01132052861
 12/07  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.347890988,5.347890988
 12/07  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,5.08826634866,5.08826634866
 12/07  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.31905855136,2.31905855136
 12/07  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.04959078451,1.04959078451
 12/07  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,1.09767074571,1.09767074571
 12/07  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,2.81589233507,2.81589233507
 12/07  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  21:00:00,15.6768026674,0.260978392976,0.0,0.0,5.48122459637,1.0115996781,4.96512849137,4.96512849137
 12/07  22:00:00,15.7522255733,0.336401298813,0.0,0.0,5.48122459637,1.0115996781,6.38263966623,6.38263966623
 12/07  23:00:00,16.0047718841,0.588947609644,0.0,0.0,5.48122459637,1.0115996781,11.4025534835,11.4025534835
 12/07  24:00:00,16.8887767671,1.47295249264,0.0,0.0,5.48122459637,1.0115996781,28.4045650016,28.4045650016
 12/08  01:00:00,16.9447880384,1.52896376393,0.0,0.0,5.48122459637,1.0115996781,29.9574443979,29.9574443979
 12/08  02:00:00,17.8720054352,2.45618116071,0.0,0.0,5.48122459637,1.0115996781,47.5036299629,47.5036299629
 12/08  03:00:00,17.5895164139,2.17369213948,0.0,0.0,5.48122459637,1.0115996781,42.6646207627,42.6646207627
 12/08  04:00:00,18.5260778898,3.1102536153,0.0,0.0,5.48122459637,1.0115996781,60.2368206784,60.2368206784
 12/08  05:00:00,18.0576130726,2.64178879814,0.0,0.0,5.48122459637,1.0115996781,51.9131082026,51.9131082026
 12/08  06:00:00,19.0559755642,3.64015128973,0.0,0.0,5.48122459637,1.0115996781,70.6237930722,70.6237930722
 12/08  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,94.85911505,94.85911505
 12/08  08:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,83.6107066344,83.6107066344
 12/08  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,67.8019368342,67.8019368342
 12/08  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,52.0426157775,52.0426157775
 12/08  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.9371160973,39.9371160973
 12/08  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,31.0254918057,31.0254918057
 12/08  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,27.2905409335,27.2905409335
 12/08  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.3959033415,21.3959033415
 12/08  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,19.4036251839,19.4036251839
 12/08  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.6712965321,21.6712965321
 12/08  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,32.6917522421,32.6917522421
 12/08  18:00:00,31.4974915606,2.08441905914,0.0,0.0,16.4436737891,4.04639871239,39.0883111491,39.0883111491
 12/08  19:00:00,17.7965801837,2.38075590925,0.0,0.0,5.48122459637,1.0115996781,45.663388047,45.663388047
 12/08  20:00:00,19.0013822507,3.58555797622,0.0,0.0,5.48122459637,1.0115996781,68.7702126042,68.7702126042
 12/08  21:00:00,18.3891664415,2.973342167,0.0,0.0,5.48122459637,1.0115996781,57.7524681378,57.7524681378
 12/08  22:00:00,19.4753972785,4.05957300406,0.0,0.0,5.48122459637,1.0115996781,78.3064394573,78.3064394573
 12/08  23:00:00,18.7325940291,3.31676975469,0.0,0.0,5.48122459637,1.0115996781,64.7514146821,64.7514146821
 12/08  24:00:00,19.8894498953,4.47362562087,0.0,0.0,5.48122459637,1.0115996781,86.6920494628,86.6920494628
 12/09  01:00:00,19.0387854677,3.62296119319,0.0,0.0,5.48122459637,1.0115996781,71.0294588688,71.0294588688
 12/09  02:00:00,20.1923530893,4.77652881481,0.0,0.0,5.48122459637,1.0115996781,92.8967544466,92.8967544466
 12/09  03:00:00,19.1715379736,3.7557136991,0.0,0.0,5.48122459637,1.0115996781,73.8003394737,73.8003394737
 12/09  04:00:00,20.2775355223,4.8617112478,0.0,0.0,5.48122459637,1.0115996781,93.2472348389,93.2472348389
 12/09  05:00:00,19.392762458,3.97693818349,0.0,0.0,5.48122459637,1.0115996781,82.5361130337,82.5361130337
 12/09  06:00:00,20.6663992892,5.25057501473,0.0,0.0,5.48122459637,1.0115996781,114.841414013,114.841414013
 12/09  07:00:00,19.6879685233,4.27214424882,0.0,0.0,5.48122459637,1.0115996781,101.937492545,101.937492545
 12/09  08:00:00,16.7008946999,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,153.974162067,153.974162067
 12/09  09:00:00,16.2253277114,8.7209037588,0.0,0.0,5.48122459637,2.0231993562,112.161464932,112.161464932
 12/09  10:00:00,25.7518431037,8.55050535998,0.0,0.0,13.1549390313,4.04639871239,82.6412996312,82.6412996312
 12/09  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,64.1489400628,64.1489400628
 12/09  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,48.4519159683,48.4519159683
 12/09  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,41.6432982965,41.6432982965
 12/09  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,40.1482679625,40.1482679625
 12/09  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,41.8290298139,41.8290298139
 12/09  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,44.2725401496,44.2725401496
 12/09  17:00:00,12.7259304994,1.77160622498,0.0,0.0,5.48122459637,1.0115996781,33.4809340154,33.4809340154
 12/09  18:00:00,17.0718884328,1.65606415835,0.0,0.0,5.48122459637,1.0115996781,31.6489863374,31.6489863374
 12/09  19:00:00,17.7018065966,2.28598232209,0.0,0.0,5.48122459637,1.0115996781,44.0035555677,44.0035555677
 12/09  20:00:00,17.0834059529,1.66758167839,0.0,0.0,5.48122459637,1.0115996781,32.1076158194,32.1076158194
 12/09  21:00:00,17.6894778921,2.27365361763,0.0,0.0,5.48122459637,1.0115996781,43.9587240522,43.9587240522
 12/09  22:00:00,17.1447670308,1.72894275632,0.0,0.0,5.48122459637,1.0115996781,33.4186908488,33.4186908488
 12/09  23:00:00,17.7831205865,2.36729631207,0.0,0.0,5.48122459637,1.0115996781,45.9219552797,45.9219552797
 12/09  24:00:00,17.1544246332,1.73860035873,0.0,0.0,5.48122459637,1.0115996781,33.7073761149,33.7073761149
 12/10  01:00:00,17.8051174307,2.38929315626,0.0,0.0,5.48122459637,1.0115996781,46.4691355934,46.4691355934
 12/10  02:00:00,17.2298188843,1.81399460988,0.0,0.0,5.48122459637,1.0115996781,35.270913265,35.270913265
 12/10  03:00:00,17.8694530107,2.45362873626,0.0,0.0,5.48122459637,1.0115996781,47.8347527436,47.8347527436
 12/10  04:00:00,17.2719848301,1.85616055562,0.0,0.0,5.48122459637,1.0115996781,36.1633826464,36.1633826464
 12/10  05:00:00,18.0118304658,2.59600619134,0.0,0.0,5.48122459637,1.0115996781,50.6853676407,50.6853676407
 12/10  06:00:00,17.439778657,2.02395438249,0.0,0.0,5.48122459637,1.0115996781,39.4741686126,39.4741686126
 12/10  07:00:00,18.2860050081,2.87018073367,0.0,0.0,5.48122459637,1.0115996781,56.1160278507,56.1160278507
 12/10  08:00:00,10.2500246605,2.27003371936,0.0,0.0,5.48122459637,1.0115996781,44.3081420903,44.3081420903
 12/10  09:00:00,9.48610861995,2.99328434549,0.0,0.0,5.48122459637,1.0115996781,58.5495732088,58.5495732088
 12/10  10:00:00,8.64269991415,2.14987563969,0.0,0.0,5.48122459637,1.0115996781,41.977730615,41.977730615
 12/10  11:00:00,9.22054854112,2.72772426665,0.0,0.0,5.48122459637,1.0115996781,53.3649203492,53.3649203492
 12/10  12:00:00,8.42562640964,1.93280213518,0.0,0.0,5.48122459637,1.0115996781,37.7776752198,37.7776752198
 12/10  13:00:00,9.20924378617,2.71641951171,0.0,0.0,5.48122459637,1.0115996781,53.1765250022,53.1765250022
 12/10  14:00:00,8.65817337982,2.16534910536,0.0,0.0,5.48122459637,1.0115996781,42.2910100452,42.2910100452
 12/10  15:00:00,9.21874605844,2.72592178398,0.0,0.0,5.48122459637,1.0115996781,53.360754883,53.360754883
 12/10  16:00:00,8.42716745837,1.93434318391,0.0,0.0,5.48122459637,1.0115996781,37.809357045,37.809357045
 12/10  17:00:00,13.5379200734,2.58359579889,0.0,0.0,5.48122459637,1.0115996781,50.5413576997,50.5413576997
 12/10  18:00:00,17.2776374092,1.86181313472,0.0,0.0,5.48122459637,1.0115996781,36.3471754558,36.3471754558
 12/10  19:00:00,17.9130751349,2.49725086047,0.0,0.0,5.48122459637,1.0115996781,48.8298281547,48.8298281547
 12/10  20:00:00,17.131297797,1.71547352258,0.0,0.0,5.48122459637,1.0115996781,33.5361830339,33.5361830339
 12/10  21:00:00,17.56059179,2.14476751558,0.0,0.0,5.48122459637,1.0115996781,42.0002507306,42.0002507306
 12/10  22:00:00,16.9610393214,1.54521504697,0.0,0.0,5.48122459637,1.0115996781,30.2520947482,30.2520947482
 12/10  23:00:00,17.4240108445,2.00818657005,0.0,0.0,5.48122459637,1.0115996781,39.3823248622,39.3823248622
 12/10  24:00:00,16.83945134,1.4236270655,0.0,0.0,5.48122459637,1.0115996781,27.9236756013,27.9236756013
 12/11  01:00:00,17.3976110897,1.98178681522,0.0,0.0,5.48122459637,1.0115996781,38.9282716995,38.9282716995
 12/11  02:00:00,16.9395761038,1.52375182932,0.0,0.0,5.48122459637,1.0115996781,29.9097308138,29.9097308138
 12/11  03:00:00,17.5330213766,2.11719710214,0.0,0.0,5.48122459637,1.0115996781,41.5827877286,41.5827877286
 12/11  04:00:00,17.0418760199,1.62605174544,0.0,0.0,5.48122459637,1.0115996781,31.90236642,31.90236642
 12/11  05:00:00,17.7414055757,2.3255813012,0.0,0.0,5.48122459637,1.0115996781,45.6626744503,45.6626744503
 12/11  06:00:00,17.2454241254,1.8295998509,0.0,0.0,5.48122459637,1.0115996781,35.8706661834,35.8706661834
 12/11  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,70.3081027794,70.3081027794
 12/11  08:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,57.1879362781,57.1879362781
 12/11  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,47.2467941712,47.2467941712
 12/11  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.3208311037,38.3208311037
 12/11  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.1448297797,30.1448297797
 12/11  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,22.8402503345,22.8402503345
 12/11  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,19.4934217322,19.4934217322
 12/11  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,15.6362436392,15.6362436392
 12/11  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,17.6527614767,17.6527614767
 12/11  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.1964306,21.1964306
 12/11  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,29.4122146457,29.4122146457
 12/11  18:00:00,31.2165218564,1.80344935489,0.0,0.0,16.4436737891,4.04639871239,33.8568743756,33.8568743756
 12/11  19:00:00,17.3789510487,1.9631267742,0.0,0.0,5.48122459637,1.0115996781,37.5885741876,37.5885741876
 12/11  20:00:00,18.2521754588,2.83635118433,0.0,0.0,5.48122459637,1.0115996781,54.2612885462,54.2612885462
 12/11  21:00:00,17.7710374677,2.35521319324,0.0,0.0,5.48122459637,1.0115996781,45.6763477642,45.6763477642
 12/11  22:00:00,18.776891091,3.36106681658,0.0,0.0,5.48122459637,1.0115996781,64.6730204756,64.6730204756
 12/11  23:00:00,18.1973687987,2.78154452428,0.0,0.0,5.48122459637,1.0115996781,54.2576500077,54.2576500077
 12/11  24:00:00,19.1749892602,3.75916498578,0.0,0.0,5.48122459637,1.0115996781,72.6414536785,72.6414536785
 12/12  01:00:00,18.470169308,3.05434503356,0.0,0.0,5.48122459637,1.0115996781,59.8057717495,59.8057717495
 12/12  02:00:00,19.5448655336,4.12904125915,0.0,0.0,5.48122459637,1.0115996781,80.0453411063,80.0453411063
 12/12  03:00:00,18.7640655899,3.34824131546,0.0,0.0,5.48122459637,1.0115996781,65.7263375987,65.7263375987
 12/12  04:00:00,19.8635421331,4.44771785859,0.0,0.0,5.48122459637,1.0115996781,86.4218287944,86.4218287944
 12/12  05:00:00,19.0143089555,3.59848468107,0.0,0.0,5.48122459637,1.0115996781,70.7546599804,70.7546599804
 12/12  06:00:00,20.1856447323,4.76982045785,0.0,0.0,5.48122459637,1.0115996781,92.8812659925,92.8812659925
 12/12  07:00:00,24.0605616108,8.64473733635,0.0,0.0,5.48122459637,1.0115996781,125.783278507,125.783278507
 12/12  08:00:00,37.0691009255,8.59903748288,0.0,0.0,21.9248983855,5.05799839049,111.199277811,111.199277811
 12/12  09:00:00,54.9994739443,8.53810434493,0.0,0.0,38.3685721746,8.09279742479,97.1579826073,97.1579826073
 12/12  10:00:00,67.0355278904,8.60010942022,0.0,0.0,49.3310213673,9.10439710289,83.7022095257,83.7022095257
 12/12  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,72.8298807248,72.8298807248
 12/12  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,59.4004720353,59.4004720353
 12/12  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,49.5520556527,49.5520556527
 12/12  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,40.8577466461,40.8577466461
 12/12  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,36.2229095475,36.2229095475
 12/12  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,37.9271936766,37.9271936766
 12/12  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,49.4699958777,49.4699958777
 12/12  18:00:00,32.0565825178,2.64351001626,0.0,0.0,16.4436737891,4.04639871239,49.8641563713,49.8641563713
 12/12  19:00:00,18.1093562832,2.69353200875,0.0,0.0,5.48122459637,1.0115996781,51.5357042669,51.5357042669
 12/12  20:00:00,19.3814766923,3.96565241779,0.0,0.0,5.48122459637,1.0115996781,76.6259551275,76.6259551275
 12/12  21:00:00,18.5271292307,3.11130495619,0.0,0.0,5.48122459637,1.0115996781,60.0241892597,60.0241892597
 12/12  22:00:00,19.7605514335,4.34472715901,0.0,0.0,5.48122459637,1.0115996781,84.4088571721,84.4088571721
 12/12  23:00:00,18.7868755883,3.37105131386,0.0,0.0,5.48122459637,1.0115996781,65.2936676513,65.2936676513
 12/12  24:00:00,20.0375787643,4.62175448981,0.0,0.0,5.48122459637,1.0115996781,89.6135776386,89.6135776386
 12/13  01:00:00,19.1014700152,3.68564574071,0.0,0.0,5.48122459637,1.0115996781,72.1673151916,72.1673151916
 12/13  02:00:00,20.3787105141,4.96288623967,0.0,0.0,5.48122459637,1.0115996781,102.04767101,102.04767101
 12/13  03:00:00,19.2450986632,3.82927438877,0.0,0.0,5.48122459637,1.0115996781,82.2494673188,82.2494673188
 12/13  04:00:00,20.4630854022,5.04726112777,0.0,0.0,5.48122459637,1.0115996781,107.58933156,107.58933156
 12/13  05:00:00,19.2354607586,3.81963648413,0.0,0.0,5.48122459637,1.0115996781,83.6669455117,83.6669455117
 12/13  06:00:00,20.493997239,5.07817296449,0.0,0.0,5.48122459637,1.0115996781,110.484838256,110.484838256
 12/13  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,135.777226965,135.777226965
 12/13  08:00:00,37.1909672014,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,111.167172676,111.167172676
 12/13  09:00:00,54.9994739443,8.53810434493,0.0,0.0,38.3685721746,8.09279742479,86.9750501583,86.9750501583
 12/13  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,67.2619505741,67.2619505741
 12/13  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,53.7123902479,53.7123902479
 12/13  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,46.8850396008,46.8850396008
 12/13  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,46.1124806599,46.1124806599
 12/13  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,43.0614791392,43.0614791392
 12/13  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,44.3920851693,44.3920851693
 12/13  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,48.4102439315,48.4102439315
 12/13  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,54.0848105792,54.0848105792
 12/13  18:00:00,31.9618852112,2.54881270975,0.0,0.0,16.4436737891,4.04639871239,48.251003271,48.251003271
 12/13  19:00:00,17.8848446791,2.46902040465,0.0,0.0,5.48122459637,1.0115996781,47.5108506937,47.5108506937
 12/13  20:00:00,18.8052193467,3.38939507219,0.0,0.0,5.48122459637,1.0115996781,65.420468318,65.420468318
 12/13  21:00:00,17.9675948502,2.55177057574,0.0,0.0,5.48122459637,1.0115996781,49.3866971118,49.3866971118
 12/13  22:00:00,18.7761709847,3.36034671023,0.0,0.0,5.48122459637,1.0115996781,65.063087702,65.063087702
 12/13  23:00:00,17.8950369801,2.47921270568,0.0,0.0,5.48122459637,1.0115996781,48.102421364,48.102421364
 12/13  24:00:00,18.6536543354,3.23783006092,0.0,0.0,5.48122459637,1.0115996781,62.7970108998,62.7970108998
 12/14  01:00:00,17.78665112,2.37082684552,0.0,0.0,5.48122459637,1.0115996781,46.0660501568,46.0660501568
 12/14  02:00:00,18.495917472,3.08009319756,0.0,0.0,5.48122459637,1.0115996781,59.7931145997,59.7931145997
 12/14  03:00:00,17.6443200541,2.22849577962,0.0,0.0,5.48122459637,1.0115996781,43.323154813,43.323154813
 12/14  04:00:00,18.2350564058,2.81923213136,0.0,0.0,5.48122459637,1.0115996781,54.7521244115,54.7521244115
 12/14  05:00:00,17.4338171754,2.01799290094,0.0,0.0,5.48122459637,1.0115996781,39.2864923212,39.2864923212
 12/14  06:00:00,18.0573280121,2.64150373765,0.0,0.0,5.48122459637,1.0115996781,51.3277706964,51.3277706964
 12/14  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,64.0002335109,64.0002335109
 12/14  08:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,52.8755816607,52.8755816607
 12/14  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,40.8801257603,40.8801257603
 12/14  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.6433031389,27.6433031389
 12/14  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,19.7289916558,19.7289916558
 12/14  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.5331172132,14.5331172132
 12/14  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,15.9776277423,15.9776277423
 12/14  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,17.8604785035,17.8604785035
 12/14  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.1752657465,21.1752657465
 12/14  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,25.3305388224,25.3305388224
 12/14  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,31.9718753332,31.9718753332
 12/14  18:00:00,31.2110826018,1.79801010032,0.0,0.0,16.4436737891,4.04639871239,33.8171521053,33.8171521053
 12/14  19:00:00,17.3627779421,1.94695366762,0.0,0.0,5.48122459637,1.0115996781,37.4568021706,37.4568021706
 12/14  20:00:00,18.2191696468,2.80334537232,0.0,0.0,5.48122459637,1.0115996781,53.7705342611,53.7705342611
 12/14  21:00:00,17.6789239728,2.26309969832,0.0,0.0,5.48122459637,1.0115996781,44.0044425053,44.0044425053
 12/14  22:00:00,18.4941155879,3.0782913134,0.0,0.0,5.48122459637,1.0115996781,59.3018980105,59.3018980105
 12/14  23:00:00,17.8837719658,2.46794769135,0.0,0.0,5.48122459637,1.0115996781,48.195909911,48.195909911
 12/14  24:00:00,18.7096483882,3.29382411371,0.0,0.0,5.48122459637,1.0115996781,63.6319316713,63.6319316713
 12/15  01:00:00,18.0366608115,2.62083653708,0.0,0.0,5.48122459637,1.0115996781,51.3278360078,51.3278360078
 12/15  02:00:00,18.8592867306,3.44346245616,0.0,0.0,5.48122459637,1.0115996781,66.6565880727,66.6565880727
 12/15  03:00:00,18.109627183,2.69380290854,0.0,0.0,5.48122459637,1.0115996781,52.8500711806,52.8500711806
 12/15  04:00:00,18.9493215052,3.5334972307,0.0,0.0,5.48122459637,1.0115996781,68.487560016,68.487560016
 12/15  05:00:00,18.2356945361,2.81987026169,0.0,0.0,5.48122459637,1.0115996781,55.4152356421,55.4152356421
 12/15  06:00:00,19.1461561599,3.73033188539,0.0,0.0,5.48122459637,1.0115996781,72.4199249205,72.4199249205
 12/15  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,94.9372479128,94.9372479128
 12/15  08:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,84.2794647216,84.2794647216
 12/15  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,73.3232657096,73.3232657096
 12/15  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,62.3443204365,62.3443204365
 12/15  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,54.598004073,54.598004073
 12/15  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,49.5623321326,49.5623321326
 12/15  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,48.3043102802,48.3043102802
 12/15  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,44.0506095849,44.0506095849
 12/15  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,43.0222313297,43.0222313297
 12/15  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,43.7241373573,43.7241373573
 12/15  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,45.6194515641,45.6194515641
 12/15  18:00:00,31.5214301757,2.10835767423,0.0,0.0,16.4436737891,4.04639871239,39.8152528085,39.8152528085
 12/15  19:00:00,17.4831956148,2.06737134029,0.0,0.0,5.48122459637,1.0115996781,39.8500476928,39.8500476928
 12/15  20:00:00,18.4124239359,2.9965996614,0.0,0.0,5.48122459637,1.0115996781,57.7193562513,57.7193562513
 12/15  21:00:00,17.7333447556,2.31752048109,0.0,0.0,5.48122459637,1.0115996781,45.0432935542,45.0432935542
 12/15  22:00:00,18.5966334606,3.1808091861,0.0,0.0,5.48122459637,1.0115996781,61.4932905888,61.4932905888
 12/15  23:00:00,17.9793984868,2.56357421236,0.0,0.0,5.48122459637,1.0115996781,50.0300794115,50.0300794115
 12/15  24:00:00,19.01755804,3.60173376553,0.0,0.0,5.48122459637,1.0115996781,69.8719055891,69.8719055891
 12/16  01:00:00,18.3249608316,2.90913655715,0.0,0.0,5.48122459637,1.0115996781,56.9587440646,56.9587440646
 12/16  02:00:00,19.2724439775,3.85661970308,0.0,0.0,5.48122459637,1.0115996781,74.9572016593,74.9572016593
 12/16  03:00:00,18.4471054012,3.0312811267,0.0,0.0,5.48122459637,1.0115996781,59.4372140387,59.4372140387
 12/16  04:00:00,19.4841323411,4.06830806665,0.0,0.0,5.48122459637,1.0115996781,79.1838612651,79.1838612651
 12/16  05:00:00,18.6601389576,3.24431468318,0.0,0.0,5.48122459637,1.0115996781,63.7186083699,63.7186083699
 12/16  06:00:00,19.7140467911,4.29822251661,0.0,0.0,5.48122459637,1.0115996781,83.7885537123,83.7885537123
 12/16  07:00:00,18.7576461412,3.34182186676,0.0,0.0,5.48122459637,1.0115996781,65.687361585,65.687361585
 12/16  08:00:00,16.5354567071,8.55546576601,0.0,0.0,5.48122459637,1.0115996781,111.922652773,111.922652773
 12/16  09:00:00,16.0921323577,8.58770840516,0.0,0.0,5.48122459637,2.0231993562,91.4035714009,91.4035714009
 12/16  10:00:00,25.8014471639,8.60010942022,0.0,0.0,13.1549390313,4.04639871239,79.9893568132,79.9893568132
 12/16  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,71.939469461,71.939469461
 12/16  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,65.1976459186,65.1976459186
 12/16  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,62.9034669792,62.9034669792
 12/16  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,59.763917512,59.763917512
 12/16  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,57.908508906,57.908508906
 12/16  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,58.9221725137,58.9221725137
 12/16  17:00:00,13.2662913081,2.31196703365,0.0,0.0,5.48122459637,1.0115996781,43.8839621928,43.8839621928
 12/16  18:00:00,17.5653870884,2.14956281395,0.0,0.0,5.48122459637,1.0115996781,41.380760694,41.380760694
 12/16  19:00:00,18.4637182883,3.04789401387,0.0,0.0,5.48122459637,1.0115996781,58.8426264357,58.8426264357
 12/16  20:00:00,17.7819790623,2.3661547878,0.0,0.0,5.48122459637,1.0115996781,45.8524782325,45.8524782325
 12/16  21:00:00,18.6326529974,3.21682872297,0.0,0.0,5.48122459637,1.0115996781,62.3494131656,62.3494131656
 12/16  22:00:00,17.8497253736,2.43390109913,0.0,0.0,5.48122459637,1.0115996781,47.2883674486,47.2883674486
 12/16  23:00:00,18.6510503402,3.23522606569,0.0,0.0,5.48122459637,1.0115996781,62.8328276417,62.8328276417
 12/16  24:00:00,17.824097441,2.40827316649,0.0,0.0,5.48122459637,1.0115996781,46.8592568939,46.8592568939
 12/17  01:00:00,18.5735082915,3.15768401706,0.0,0.0,5.48122459637,1.0115996781,61.3950098595,61.3950098595
 12/17  02:00:00,17.7434410883,2.32761681383,0.0,0.0,5.48122459637,1.0115996781,45.3154457925,45.3154457925
 12/17  03:00:00,18.5069610122,3.09113673773,0.0,0.0,5.48122459637,1.0115996781,60.1607774487,60.1607774487
 12/17  04:00:00,17.7221588054,2.30633453094,0.0,0.0,5.48122459637,1.0115996781,44.9761962873,44.9761962873
 12/17  05:00:00,18.4561418025,3.04031752799,0.0,0.0,5.48122459637,1.0115996781,59.245216803,59.245216803
 12/17  06:00:00,17.6498581774,2.2340339029,0.0,0.0,5.48122459637,1.0115996781,43.6297425039,43.6297425039
 12/17  07:00:00,18.3813389472,2.96551467278,0.0,0.0,5.48122459637,1.0115996781,57.8549463826,57.8549463826
 12/17  08:00:00,10.2224866249,2.2424956838,0.0,0.0,5.48122459637,1.0115996781,43.8515420342,43.8515420342
 12/17  09:00:00,9.33333395178,2.84050967732,0.0,0.0,5.48122459637,1.0115996781,55.46340991,55.46340991
 12/17  10:00:00,8.39824570446,1.90542142999,0.0,0.0,5.48122459637,1.0115996781,37.2920788904,37.2920788904
 12/17  11:00:00,8.60477025811,2.11194598365,0.0,0.0,5.48122459637,1.0115996781,41.203048134,41.203048134
 12/17  12:00:00,7.82474171285,1.33191743839,0.0,0.0,5.48122459637,1.0115996781,26.1915519668,26.1915519668
 12/17  13:00:00,8.1689123784,1.67608810394,0.0,0.0,5.48122459637,1.0115996781,32.8609769357,32.8609769357
 12/17  14:00:00,7.74292961644,1.25010534198,0.0,0.0,5.48122459637,1.0115996781,24.3986843551,24.3986843551
 12/17  15:00:00,7.92629867676,1.4334744023,0.0,0.0,5.48122459637,1.0115996781,27.9752267592,27.9752267592
 12/17  16:00:00,7.6356831812,1.14285890674,0.0,0.0,5.48122459637,1.0115996781,22.4986412824,22.4986412824
 12/17  17:00:00,12.7739517227,1.81962744821,0.0,0.0,5.48122459637,1.0115996781,35.6538250971,35.6538250971
 12/17  18:00:00,16.9963330728,1.58050879838,0.0,0.0,5.48122459637,1.0115996781,31.042258516,31.042258516
 12/17  19:00:00,17.7213612463,2.30553697184,0.0,0.0,5.48122459637,1.0115996781,45.105580527,45.105580527
 12/17  20:00:00,17.2261834503,1.8103591758,0.0,0.0,5.48122459637,1.0115996781,35.5191939891,35.5191939891
 12/17  21:00:00,17.9135979417,2.49777366721,0.0,0.0,5.48122459637,1.0115996781,48.8631501657,48.8631501657
 12/17  22:00:00,17.3329269448,1.91710267033,0.0,0.0,5.48122459637,1.0115996781,37.6040075348,37.6040075348
 12/17  23:00:00,18.014196113,2.59837183851,0.0,0.0,5.48122459637,1.0115996781,50.831643435,50.831643435
 12/17  24:00:00,17.3942052596,1.97838098509,0.0,0.0,5.48122459637,1.0115996781,38.8006149881,38.8006149881
 12/18  01:00:00,18.0846582095,2.66883393505,0.0,0.0,5.48122459637,1.0115996781,52.2111222029,52.2111222029
 12/18  02:00:00,17.4307878551,2.01496358064,0.0,0.0,5.48122459637,1.0115996781,39.5169083035,39.5169083035
 12/18  03:00:00,18.1292290223,2.71340474787,0.0,0.0,5.48122459637,1.0115996781,53.0864296973,53.0864296973
