Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/18  04:00:00,17.4743815831,2.0585573086,0.0,0.0,5.48122459637,1.0115996781,40.3704076396,40.3704076396
 12/18  05:00:00,18.1857879738,2.76996369933,0.0,0.0,5.48122459637,1.0115996781,54.1991453719,54.1991453719
 12/18  06:00:00,17.5265025984,2.11067832397,0.0,0.0,5.48122459637,1.0115996781,41.3852877226,41.3852877226
 12/18  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,78.345637799,78.345637799
 12/18  08:00:00,37.0825738779,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,63.3449552382,63.3449552382
 12/18  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,52.0620882974,52.0620882974
 12/18  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.4500388786,38.4500388786
 12/18  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,28.8523743843,28.8523743843
 12/18  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,21.2025614682,21.2025614682
 12/18  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,13.3570186765,13.3570186765
 12/18  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.0410694263,6.0410694263
 12/18  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.31586095294,5.31586095294
 12/18  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.55942680151,5.55942680151
 12/18  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.3767370906,14.3767370906
 12/18  18:00:00,30.8999063187,1.48683381722,0.0,0.0,16.4436737891,4.04639871239,27.9999443534,27.9999443534
 12/18  19:00:00,17.348345803,1.9325215285,0.0,0.0,5.48122459637,1.0115996781,37.0296400014,37.0296400014
 12/18  20:00:00,18.4320660459,3.01624177141,0.0,0.0,5.48122459637,1.0115996781,58.1112586913,58.1112586913
 12/18  21:00:00,17.8545750971,2.43875082268,0.0,0.0,5.48122459637,1.0115996781,47.1828232303,47.1828232303
 12/18  22:00:00,18.7931294447,3.37730517024,0.0,0.0,5.48122459637,1.0115996781,65.3959054224,65.3959054224
 12/18  23:00:00,18.0165609944,2.6007367199,0.0,0.0,5.48122459637,1.0115996781,50.4667850166,50.4667850166
 12/18  24:00:00,19.0432467848,3.62742251038,0.0,0.0,5.48122459637,1.0115996781,70.45691447,70.45691447
 12/19  01:00:00,18.3181653577,2.90234108323,0.0,0.0,5.48122459637,1.0115996781,56.5021299405,56.5021299405
 12/19  02:00:00,19.3839661999,3.96814192539,0.0,0.0,5.48122459637,1.0115996781,77.3182603634,77.3182603634
 12/19  03:00:00,18.4607175665,3.04489329208,0.0,0.0,5.48122459637,1.0115996781,59.3757973523,59.3757973523
 12/19  04:00:00,19.4855628757,4.06973860124,0.0,0.0,5.48122459637,1.0115996781,79.406365199,79.406365199
 12/19  05:00:00,18.5256062828,3.10978200831,0.0,0.0,5.48122459637,1.0115996781,60.6894403568,60.6894403568
 12/19  06:00:00,19.6038147492,4.18799047476,0.0,0.0,5.48122459637,1.0115996781,81.8022637255,81.8022637255
 12/19  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,99.9359984292,99.9359984292
 12/19  08:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,83.803247585,83.803247585
 12/19  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,67.3528501335,67.3528501335
 12/19  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,48.0220640117,48.0220640117
 12/19  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,32.9293548508,32.9293548508
 12/19  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.7057041412,27.7057041412
 12/19  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,29.8187555137,29.8187555137
 12/19  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.5772984123,27.5772984123
 12/19  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,25.4569945549,25.4569945549
 12/19  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,26.1000891087,26.1000891087
 12/19  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,33.5265536399,33.5265536399
 12/19  18:00:00,31.3765957199,1.9635232184,0.0,0.0,16.4436737891,4.04639871239,36.8769632211,36.8769632211
 12/19  19:00:00,17.5810541847,2.16522991027,0.0,0.0,5.48122459637,1.0115996781,41.6111928024,41.6111928024
 12/19  20:00:00,18.6433883963,3.22756412179,0.0,0.0,5.48122459637,1.0115996781,61.8997810193,61.8997810193
 12/19  21:00:00,18.2208890648,2.80506479032,0.0,0.0,5.48122459637,1.0115996781,54.5778216002,54.5778216002
 12/19  22:00:00,19.4594758957,4.04365162121,0.0,0.0,5.48122459637,1.0115996781,78.1588515567,78.1588515567
 12/19  23:00:00,18.7735889427,3.35776466827,0.0,0.0,5.48122459637,1.0115996781,65.7459937692,65.7459937692
 12/19  24:00:00,19.926418223,4.51059394849,0.0,0.0,5.48122459637,1.0115996781,87.5911912153,87.5911912153
 12/20  01:00:00,19.1035998048,3.68777553032,0.0,0.0,5.48122459637,1.0115996781,72.4573495107,72.4573495107
 12/20  02:00:00,20.3759958881,4.96017161359,0.0,0.0,5.48122459637,1.0115996781,97.5079150008,97.5079150008
 12/20  03:00:00,19.461846181,4.04602190657,0.0,0.0,5.48122459637,1.0115996781,85.9941707417,85.9941707417
 12/20  04:00:00,20.6054960558,5.1896717813,0.0,0.0,5.48122459637,1.0115996781,112.23218795,112.23218795
 12/20  05:00:00,19.577444676,4.1616204015,0.0,0.0,5.48122459637,1.0115996781,96.5938544069,96.5938544069
 12/20  06:00:00,20.7267289125,5.31090463802,0.0,0.0,5.48122459637,1.0115996781,121.642373287,121.642373287
 12/20  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,154.212419526,154.212419526
 12/20  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,132.538709772,132.538709772
 12/20  09:00:00,55.0908736512,8.62950405186,0.0,0.0,38.3685721746,8.09279742479,96.3229165433,96.3229165433
 12/20  10:00:00,67.0231268753,8.58770840516,0.0,0.0,49.3310213673,9.10439710289,64.133446469,64.133446469
 12/20  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,38.6523872012,38.6523872012
 12/20  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,25.8347717862,25.8347717862
 12/20  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,20.9706780954,20.9706780954
 12/20  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.6294835842,14.6294835842
 12/20  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,13.2175137237,13.2175137237
 12/20  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,16.0128236873,16.0128236873
 12/20  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,27.0868987146,27.0868987146
 12/20  18:00:00,31.3419392948,1.92886679335,0.0,0.0,16.4436737891,4.04639871239,36.2249028421,36.2249028421
 12/20  19:00:00,17.736269663,2.32044538851,0.0,0.0,5.48122459637,1.0115996781,44.6028469211,44.6028469211
 12/20  20:00:00,19.0073599744,3.59153569991,0.0,0.0,5.48122459637,1.0115996781,69.0373317273,69.0373317273
 12/20  21:00:00,18.4711568374,3.05533256295,0.0,0.0,5.48122459637,1.0115996781,59.5250622651,59.5250622651
 12/20  22:00:00,19.6237413368,4.20791706231,0.0,0.0,5.48122459637,1.0115996781,81.4358557651,81.4358557651
 12/20  23:00:00,18.8311500255,3.41532575105,0.0,0.0,5.48122459637,1.0115996781,66.8698397518,66.8698397518
 12/20  24:00:00,19.9757390646,4.55991479016,0.0,0.0,5.48122459637,1.0115996781,88.5763008909,88.5763008909
 12/21  01:00:00,19.0600058391,3.64418156466,0.0,0.0,5.48122459637,1.0115996781,71.5650183207,71.5650183207
 12/21  02:00:00,20.302086815,4.88626254052,0.0,0.0,5.48122459637,1.0115996781,95.3084119476,95.3084119476
 12/21  03:00:00,19.2882270801,3.8724028056,0.0,0.0,5.48122459637,1.0115996781,79.3213140995,79.3213140995
 12/21  04:00:00,20.4368459402,5.02102166575,0.0,0.0,5.48122459637,1.0115996781,107.171967661,107.171967661
 12/21  05:00:00,19.5514977838,4.13567350938,0.0,0.0,5.48122459637,1.0115996781,97.6300549672,97.6300549672
 12/21  06:00:00,20.7634674602,5.34764318573,0.0,0.0,5.48122459637,1.0115996781,125.172243267,125.172243267
 12/21  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,156.516212465,156.516212465
 12/21  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,134.687242957,134.687242957
 12/21  09:00:00,55.0908736512,8.62950405186,0.0,0.0,38.3685721746,8.09279742479,96.4641803537,96.4641803537
 12/21  10:00:00,67.0231268753,8.58770840516,0.0,0.0,49.3310213673,9.10439710289,65.0766978277,65.0766978277
 12/21  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.717301573,39.717301573
 12/21  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.9066289361,20.9066289361
 12/21  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,11.8034552415,11.8034552415
 12/21  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.2561058129,5.2561058129
 12/21  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.4183727188,4.4183727188
 12/21  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.50170350166,4.50170350166
 12/21  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,14.6879464133,14.6879464133
 12/21  18:00:00,31.0405294818,1.62745698033,0.0,0.0,16.4436737891,4.04639871239,30.6098831794,30.6098831794
 12/21  19:00:00,17.5217050283,2.10588075387,0.0,0.0,5.48122459637,1.0115996781,40.3046736727,40.3046736727
 12/21  20:00:00,18.8669818245,3.45115754999,0.0,0.0,5.48122459637,1.0115996781,66.5354681401,66.5354681401
 12/21  21:00:00,18.3369330822,2.92110880778,0.0,0.0,5.48122459637,1.0115996781,56.5717383061,56.5717383061
 12/21  22:00:00,19.5761257064,4.16030143196,0.0,0.0,5.48122459637,1.0115996781,80.782320047,80.782320047
 12/21  23:00:00,18.7134691672,3.29764489271,0.0,0.0,5.48122459637,1.0115996781,64.1308564165,64.1308564165
 12/21  24:00:00,19.9270749219,4.51125064742,0.0,0.0,5.48122459637,1.0115996781,87.9163352587,87.9163352587
 12/22  01:00:00,18.9212847133,3.50546043887,0.0,0.0,5.48122459637,1.0115996781,68.329679941,68.329679941
 12/22  02:00:00,20.1073196592,4.69149538478,0.0,0.0,5.48122459637,1.0115996781,91.6226949649,91.6226949649
 12/22  03:00:00,19.1529729702,3.73714869571,0.0,0.0,5.48122459637,1.0115996781,72.9618278738,72.9618278738
 12/22  04:00:00,20.342635175,4.92681090051,0.0,0.0,5.48122459637,1.0115996781,99.2496772841,99.2496772841
 12/22  05:00:00,19.2447116072,3.82888733269,0.0,0.0,5.48122459637,1.0115996781,80.4803649148,80.4803649148
 12/22  06:00:00,20.5247551648,5.10893089029,0.0,0.0,5.48122459637,1.0115996781,109.66685577,109.66685577
 12/22  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,142.61511366,142.61511366
 12/22  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,127.242402532,127.242402532
 12/22  09:00:00,55.1213402202,8.65997062084,0.0,0.0,38.3685721746,8.09279742479,98.3666338218,98.3666338218
 12/22  10:00:00,67.0107258603,8.5753073901,0.0,0.0,49.3310213673,9.10439710289,69.2160601275,69.2160601275
 12/22  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,41.0577844355,41.0577844355
 12/22  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.2676238893,20.2676238893
 12/22  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,10.1032300718,10.1032300718
 12/22  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.59417143882,6.59417143882
 12/22  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.24790314322,6.24790314322
 12/22  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.44767528277,6.44767528277
 12/22  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.53701798302,7.53701798302
 12/22  18:00:00,29.9007513681,0.487678866584,0.0,0.0,16.4436737891,4.04639871239,9.19788901793,9.19788901793
 12/22  19:00:00,16.7411096804,1.32528540594,0.0,0.0,5.48122459637,1.0115996781,24.8914327526,24.8914327526
 12/22  20:00:00,16.6129368939,1.19711261945,0.0,0.0,5.48122459637,1.0115996781,22.910626988,22.910626988
 12/22  21:00:00,17.206617106,1.79079283151,0.0,0.0,5.48122459637,1.0115996781,34.353333809,34.353333809
 12/22  22:00:00,16.8712556142,1.45543133969,0.0,0.0,5.48122459637,1.0115996781,28.0711181561,28.0711181561
 12/22  23:00:00,17.5240756061,2.10825133164,0.0,0.0,5.48122459637,1.0115996781,40.646862282,40.646862282
 12/22  24:00:00,17.059912641,1.64408836656,0.0,0.0,5.48122459637,1.0115996781,31.8301987077,31.8301987077
 12/23  01:00:00,17.6998357412,2.28401146675,0.0,0.0,5.48122459637,1.0115996781,44.184604667,44.184604667
 12/23  02:00:00,17.222672259,1.80684798457,0.0,0.0,5.48122459637,1.0115996781,35.0804286974,35.0804286974
 12/23  03:00:00,17.9004441514,2.48461987691,0.0,0.0,5.48122459637,1.0115996781,48.183374094,48.183374094
 12/23  04:00:00,17.3630342211,1.94720994662,0.0,0.0,5.48122459637,1.0115996781,37.8861648134,37.8861648134
 12/23  05:00:00,18.1530554212,2.73723114674,0.0,0.0,5.48122459637,1.0115996781,53.168690379,53.168690379
 12/23  06:00:00,17.5082422915,2.09241801708,0.0,0.0,5.48122459637,1.0115996781,40.7132182813,40.7132182813
 12/23  07:00:00,18.2422631879,2.82643891346,0.0,0.0,5.48122459637,1.0115996781,54.9225684578,54.9225684578
 12/23  08:00:00,18.0796680431,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,68.9727758961,68.9727758961
 12/23  09:00:00,16.1169343878,8.61251043528,0.0,0.0,5.48122459637,2.0231993562,56.9423777362,56.9423777362
 12/23  10:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,40.9292064759,40.9292064759
 12/23  11:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,28.9594948354,28.9594948354
 12/23  12:00:00,25.813848179,8.61251043528,0.0,0.0,13.1549390313,4.04639871239,20.668298763,20.668298763
 12/23  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,19.4475220494,19.4475220494
 12/23  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,18.8100839495,18.8100839495
 12/23  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,17.1701233797,17.1701233797
 12/23  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,18.7670747801,18.7670747801
 12/23  17:00:00,11.7964237301,0.842099455586,0.0,0.0,5.48122459637,1.0115996781,15.8275292851,15.8275292851
 12/23  18:00:00,16.5547908123,1.1389665378,0.0,0.0,5.48122459637,1.0115996781,21.2706181634,21.2706181634
 12/23  19:00:00,16.6853416475,1.26951737306,0.0,0.0,5.48122459637,1.0115996781,24.2907717583,24.2907717583
 12/23  20:00:00,16.804657898,1.38883362349,0.0,0.0,5.48122459637,1.0115996781,26.3886601658,26.3886601658
 12/23  21:00:00,16.7496769141,1.33385263963,0.0,0.0,5.48122459637,1.0115996781,25.6959662405,25.6959662405
 12/23  22:00:00,16.8135794137,1.39775513919,0.0,0.0,5.48122459637,1.0115996781,26.6540226897,26.6540226897
 12/23  23:00:00,16.7314498627,1.31562558824,0.0,0.0,5.48122459637,1.0115996781,25.4445159467,25.4445159467
 12/23  24:00:00,16.8205350259,1.40471075146,0.0,0.0,5.48122459637,1.0115996781,26.8718975722,26.8718975722
 12/24  01:00:00,16.8151819726,1.39935769814,0.0,0.0,5.48122459637,1.0115996781,27.1888354964,27.1888354964
 12/24  02:00:00,16.9815424566,1.56571818209,0.0,0.0,5.48122459637,1.0115996781,30.0542013542,30.0542013542
 12/24  03:00:00,17.0544221461,1.63859787164,0.0,0.0,5.48122459637,1.0115996781,31.9677810561,31.9677810561
 12/24  04:00:00,17.2934255703,1.8776012958,0.0,0.0,5.48122459637,1.0115996781,36.1257763832,36.1257763832
 12/24  05:00:00,17.3317653168,1.91594104237,0.0,0.0,5.48122459637,1.0115996781,37.4727921206,37.4727921206
 12/24  06:00:00,17.5500194383,2.1341951638,0.0,0.0,5.48122459637,1.0115996781,41.1353796201,41.1353796201
 12/24  07:00:00,17.5842129671,2.16838869261,0.0,0.0,5.48122459637,1.0115996781,42.4967317743,42.4967317743
 12/24  08:00:00,11.8674240333,2.40026642546,0.0,0.0,5.48122459637,1.0115996781,46.3068887538,46.3068887538
 12/24  09:00:00,8.72067014432,2.22784586985,0.0,0.0,5.48122459637,1.0115996781,43.6307809119,43.6307809119
 12/24  10:00:00,8.7418557765,2.24903150204,0.0,0.0,5.48122459637,1.0115996781,43.4061639308,43.4061639308
 12/24  11:00:00,8.52374512983,2.03092085537,0.0,0.0,5.48122459637,1.0115996781,39.8846294001,39.8846294001
 12/24  12:00:00,8.41685134837,1.92402707391,0.0,0.0,5.48122459637,1.0115996781,37.2210771759,37.2210771759
 12/24  13:00:00,8.39403100966,1.90120673519,0.0,0.0,5.48122459637,1.0115996781,37.4078489153,37.4078489153
 12/24  14:00:00,8.75129099313,2.25846671866,0.0,0.0,5.48122459637,1.0115996781,43.6759379207,43.6759379207
 12/24  15:00:00,8.43776154803,1.94493727356,0.0,0.0,5.48122459637,1.0115996781,38.2828103447,38.2828103447
 12/24  16:00:00,8.39466955463,1.90184528017,0.0,0.0,5.48122459637,1.0115996781,36.8652817739,36.8652817739
 12/24  17:00:00,12.7880112744,1.83368699997,0.0,0.0,5.48122459637,1.0115996781,36.1538364574,36.1538364574
 12/24  18:00:00,17.3970646261,1.98124035159,0.0,0.0,5.48122459637,1.0115996781,38.4420472275,38.4420472275
 12/24  19:00:00,17.3906764972,1.97485222276,0.0,0.0,5.48122459637,1.0115996781,38.9785832879,38.9785832879
 12/24  20:00:00,17.5335628048,2.11773853036,0.0,0.0,5.48122459637,1.0115996781,41.1348919946,41.1348919946
 12/24  21:00:00,17.4074076683,1.99158339388,0.0,0.0,5.48122459637,1.0115996781,39.3398639346,39.3398639346
 12/24  22:00:00,17.5209373035,2.10511302899,0.0,0.0,5.48122459637,1.0115996781,40.9116673899,40.9116673899
 12/24  23:00:00,17.4963604389,2.08053616446,0.0,0.0,5.48122459637,1.0115996781,41.1078532122,41.1078532122
 12/24  24:00:00,17.6496011802,2.23377690573,0.0,0.0,5.48122459637,1.0115996781,43.4143484162,43.4143484162
 12/25  01:00:00,17.6052150588,2.18939078438,0.0,0.0,5.48122459637,1.0115996781,43.2854401279,43.2854401279
 12/25  02:00:00,17.7795950185,2.36377074408,0.0,0.0,5.48122459637,1.0115996781,45.9491183097,45.9491183097
 12/25  03:00:00,17.6441290932,2.22830481876,0.0,0.0,5.48122459637,1.0115996781,44.0469219535,44.0469219535
 12/25  04:00:00,17.7550726157,2.33924834127,0.0,0.0,5.48122459637,1.0115996781,45.4590053223,45.4590053223
 12/25  05:00:00,17.6532541099,2.23742983545,0.0,0.0,5.48122459637,1.0115996781,44.2136321296,44.2136321296
 12/25  06:00:00,17.8043656345,2.38854136002,0.0,0.0,5.48122459637,1.0115996781,46.3994686252,46.3994686252
 12/25  07:00:00,17.6954109159,2.27958664142,0.0,0.0,5.48122459637,1.0115996781,45.05287065,45.05287065
 12/25  08:00:00,11.8860583128,2.41890070503,0.0,0.0,5.48122459637,1.0115996781,46.978127917,46.978127917
 12/25  09:00:00,8.62671665277,2.13389237831,0.0,0.0,5.48122459637,1.0115996781,42.1520530508,42.1520530508
 12/25  10:00:00,8.49526917279,2.00244489832,0.0,0.0,5.48122459637,1.0115996781,38.9129500514,38.9129500514
 12/25  11:00:00,8.16253566797,1.6697113935,0.0,0.0,5.48122459637,1.0115996781,33.0016799158,33.0016799158
 12/25  12:00:00,7.88432234647,1.391498072,0.0,0.0,5.48122459637,1.0115996781,27.0239547299,27.0239547299
 12/25  13:00:00,7.56335276114,1.07052848668,0.0,0.0,5.48122459637,1.0115996781,21.203163648,21.203163648
 12/25  14:00:00,7.49795305556,1.00512878109,0.0,0.0,5.48122459637,1.0115996781,19.6208105857,19.6208105857
 12/25  15:00:00,7.45740800063,0.964583726165,0.0,0.0,5.48122459637,1.0115996781,19.0799824305,19.0799824305
 12/25  16:00:00,7.44184829686,0.949024022394,0.0,0.0,5.48122459637,1.0115996781,18.2385352189,18.2385352189
 12/25  17:00:00,12.0183211559,1.06399688142,0.0,0.0,5.48122459637,1.0115996781,20.802751722,20.802751722
 12/25  18:00:00,16.9186714568,1.50284718238,0.0,0.0,5.48122459637,1.0115996781,29.1191972824,29.1191972824
 12/25  19:00:00,17.1328210739,1.71699679943,0.0,0.0,5.48122459637,1.0115996781,33.8034630221,33.8034630221
 12/25  20:00:00,17.4023389243,1.98651464984,0.0,0.0,5.48122459637,1.0115996781,38.4798049574,38.4798049574
 12/25  21:00:00,17.4824595374,2.0666352629,0.0,0.0,5.48122459637,1.0115996781,40.6558838492,40.6558838492
 12/25  22:00:00,17.7659970523,2.3501727778,0.0,0.0,5.48122459637,1.0115996781,45.4685848527,45.4685848527
 12/25  23:00:00,17.8933737545,2.47754947999,0.0,0.0,5.48122459637,1.0115996781,48.7206094737,48.7206094737
 12/25  24:00:00,18.2567461646,2.84092189018,0.0,0.0,5.48122459637,1.0115996781,54.9133485875,54.9133485875
 12/26  01:00:00,18.2598561256,2.84403185113,0.0,0.0,5.48122459637,1.0115996781,55.9444189466,55.9444189466
 12/26  02:00:00,18.6045208523,3.18869657786,0.0,0.0,5.48122459637,1.0115996781,61.6175592553,61.6175592553
 12/26  03:00:00,18.5195374573,3.10371318288,0.0,0.0,5.48122459637,1.0115996781,61.0857992785,61.0857992785
 12/26  04:00:00,18.8052374014,3.38941312694,0.0,0.0,5.48122459637,1.0115996781,65.4979428864,65.4979428864
 12/26  05:00:00,18.6464698726,3.23064559818,0.0,0.0,5.48122459637,1.0115996781,63.6327550334,63.6327550334
 12/26  06:00:00,18.9345926781,3.51876840362,0.0,0.0,5.48122459637,1.0115996781,68.01401012,68.01401012
 12/26  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,95.9764812389,95.9764812389
 12/26  08:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,84.589002914,84.589002914
 12/26  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,67.9340018264,67.9340018264
 12/26  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,50.0206517998,50.0206517998
 12/26  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,34.6704398048,34.6704398048
 12/26  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.3126740578,20.3126740578
 12/26  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,12.8983285844,12.8983285844
 12/26  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.57880124426,5.57880124426
 12/26  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.30495145272,4.30495145272
 12/26  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.28050722377,4.28050722377
 12/26  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,8.25753852159,8.25753852159
 12/26  18:00:00,30.8323546392,1.41928213775,0.0,0.0,16.4436737891,4.04639871239,26.6178362925,26.6178362925
 12/26  19:00:00,17.977535965,2.56171169056,0.0,0.0,5.48122459637,1.0115996781,48.727442674,48.727442674
 12/26  20:00:00,18.3330986439,2.91727436947,0.0,0.0,5.48122459637,1.0115996781,56.5461243868,56.5461243868
 12/26  21:00:00,18.9730121379,3.55718786344,0.0,0.0,5.48122459637,1.0115996781,68.3997871554,68.3997871554
 12/26  22:00:00,18.9359288765,3.52010460202,0.0,0.0,5.48122459637,1.0115996781,68.8573984699,68.8573984699
 12/26  23:00:00,19.4882316526,4.0724073781,0.0,0.0,5.48122459637,1.0115996781,78.6590299667,78.6590299667
 12/26  24:00:00,19.2927828519,3.87695857744,0.0,0.0,5.48122459637,1.0115996781,76.2680349134,76.2680349134
 12/27  01:00:00,19.8152797757,4.39945550119,0.0,0.0,5.48122459637,1.0115996781,85.2076588723,85.2076588723
 12/27  02:00:00,19.5895354515,4.17371117699,0.0,0.0,5.48122459637,1.0115996781,82.350188466,82.350188466
 12/27  03:00:00,20.2920889907,4.8762647162,0.0,0.0,5.48122459637,1.0115996781,98.5753438545,98.5753438545
 12/27  04:00:00,19.9431267892,4.5273025147,0.0,0.0,5.48122459637,1.0115996781,99.4455073348,99.4455073348
 12/27  05:00:00,20.4447302879,5.0289060134,0.0,0.0,5.48122459637,1.0115996781,111.977275086,111.977275086
 12/27  06:00:00,20.0404242018,4.62459992731,0.0,0.0,5.48122459637,1.0115996781,109.061434702,109.061434702
 12/27  07:00:00,24.1367280333,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,154.53876294,154.53876294
 12/27  08:00:00,38.6781338681,8.7209037588,0.0,0.0,21.9248983855,5.05799839049,132.806030953,132.806030953
 12/27  09:00:00,55.0604070822,8.59903748288,0.0,0.0,38.3685721746,8.09279742479,96.8074307739,96.8074307739
 12/27  10:00:00,67.0355278904,8.60010942022,0.0,0.0,49.3310213673,9.10439710289,65.9562297212,65.9562297212
 12/27  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,39.8329421901,39.8329421901
 12/27  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,18.9452162603,18.9452162603
 12/27  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,7.43942346073,7.43942346073
 12/27  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.2159091899,4.2159091899
 12/27  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.47261320577,3.47261320577
 12/27  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,3.63589540452,3.63589540452
 12/27  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,9.03482571624,9.03482571624
 12/27  18:00:00,30.8527800928,1.43970759128,0.0,0.0,16.4436737891,4.04639871239,27.0480070251,27.0480070251
 12/27  19:00:00,17.3712411115,1.95541683707,0.0,0.0,5.48122459637,1.0115996781,37.3654380555,37.3654380555
 12/27  20:00:00,18.6093731267,3.19354885224,0.0,0.0,5.48122459637,1.0115996781,61.4708121225,61.4708121225
 12/27  21:00:00,18.0904791394,2.67465486493,0.0,0.0,5.48122459637,1.0115996781,51.7432086407,51.7432086407
 12/27  22:00:00,19.2094465588,3.79362228433,0.0,0.0,5.48122459637,1.0115996781,73.5306419803,73.5306419803
 12/27  23:00:00,18.4020193559,2.98619508148,0.0,0.0,5.48122459637,1.0115996781,57.9997457688,57.9997457688
 12/27  24:00:00,19.4851877244,4.06936344995,0.0,0.0,5.48122459637,1.0115996781,79.1313821019,79.1313821019
 12/28  01:00:00,18.5171912013,3.10136692681,0.0,0.0,5.48122459637,1.0115996781,60.3555085528,60.3555085528
 12/28  02:00:00,19.4946603975,4.07883612306,0.0,0.0,5.48122459637,1.0115996781,79.4388916522,79.4388916522
 12/28  03:00:00,18.4892207525,3.07339647803,0.0,0.0,5.48122459637,1.0115996781,59.8964313286,59.8964313286
 12/28  04:00:00,19.6117124071,4.19588813261,0.0,0.0,5.48122459637,1.0115996781,81.8778140603,81.8778140603
 12/28  05:00:00,18.6900354267,3.27421115228,0.0,0.0,5.48122459637,1.0115996781,63.9451028593,63.9451028593
 12/28  06:00:00,19.899644161,4.48381988657,0.0,0.0,5.48122459637,1.0115996781,87.7007926058,87.7007926058
 12/28  07:00:00,23.9539286194,8.53810434493,0.0,0.0,5.48122459637,1.0115996781,111.528454704,111.528454704
 12/28  08:00:00,38.4953344542,8.53810434493,0.0,0.0,21.9248983855,5.05799839049,96.2236917091,96.2236917091
 12/28  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,80.0456580438,80.0456580438
 12/28  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,58.4857419583,58.4857419583
 12/28  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,35.3926885406,35.3926885406
 12/28  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,17.1473641377,17.1473641377
 12/28  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,7.71650790642,7.71650790642
 12/28  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,4.70972338014,4.70972338014
 12/28  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,5.29029835262,5.29029835262
 12/28  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,6.0372182183,6.0372182183
 12/28  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,7.38832152233,7.38832152233
 12/28  18:00:00,29.9342098904,0.521137388926,0.0,0.0,16.4436737891,4.04639871239,9.84312792803,9.84312792803
 12/28  19:00:00,17.0086221413,1.59279786679,0.0,0.0,5.48122459637,1.0115996781,30.170854377,30.170854377
 12/28  20:00:00,17.0774343775,1.66161010307,0.0,0.0,5.48122459637,1.0115996781,31.8166334818,31.8166334818
 12/28  21:00:00,17.9124873202,2.4966630457,0.0,0.0,5.48122459637,1.0115996781,48.1140106714,48.1140106714
 12/28  22:00:00,17.2629592109,1.84713493646,0.0,0.0,5.48122459637,1.0115996781,35.5551522308,35.5551522308
 12/28  23:00:00,18.0309304921,2.61510621764,0.0,0.0,5.48122459637,1.0115996781,50.554570944,50.554570944
 12/28  24:00:00,17.4728868911,2.05706261664,0.0,0.0,5.48122459637,1.0115996781,39.7387414446,39.7387414446
 12/29  01:00:00,18.3657210085,2.949896734,0.0,0.0,5.48122459637,1.0115996781,57.2262897131,57.2262897131
 12/29  02:00:00,17.7175189737,2.30169469922,0.0,0.0,5.48122459637,1.0115996781,44.6002593219,44.6002593219
 12/29  03:00:00,18.6414180265,3.22559375202,0.0,0.0,5.48122459637,1.0115996781,62.7279323745,62.7279323745
 12/29  04:00:00,17.9083897166,2.49256544214,0.0,0.0,5.48122459637,1.0115996781,48.3879859672,48.3879859672
 12/29  05:00:00,18.809965656,3.39414138153,0.0,0.0,5.48122459637,1.0115996781,66.118597358,66.118597358
 12/29  06:00:00,18.0688040313,2.6529797568,0.0,0.0,5.48122459637,1.0115996781,51.5793136975,51.5793136975
 12/29  07:00:00,24.0283347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,96.4647181946,96.4647181946
 12/29  08:00:00,38.5697405446,8.61251043528,0.0,0.0,21.9248983855,5.05799839049,75.1138699619,75.1138699619
 12/29  09:00:00,55.0738800346,8.61251043528,0.0,0.0,38.3685721746,8.09279742479,58.5344592787,58.5344592787
 12/29  10:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,42.516847718,42.516847718
 12/29  11:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,30.0902772898,30.0902772898
 12/29  12:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,20.8025604136,20.8025604136
 12/29  13:00:00,60.555104631,8.61251043528,0.0,0.0,43.8497967709,8.09279742479,17.5124497351,17.5124497351
 12/29  14:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,13.0168428955,13.0168428955
 12/29  15:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,13.2739449722,13.2739449722
 12/29  16:00:00,67.0479289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,16.2743259235,16.2743259235
 12/29  17:00:00,71.5094289055,8.61251043528,0.0,0.0,49.3310213673,9.10439710289,24.7685488467,24.7685488467
 12/29  18:00:00,31.1470143501,1.73394184857,0.0,0.0,16.4436737891,4.04639871239,32.4709452814,32.4709452814
 12/29  19:00:00,17.4365110104,2.02068673591,0.0,0.0,5.48122459637,1.0115996781,38.5543621982,38.5543621982
 12/29  20:00:00,18.5688575551,3.15303328069,0.0,0.0,5.48122459637,1.0115996781,60.484102675,60.484102675
 12/29  21:00:00,18.0338956896,2.61807141511,0.0,0.0,5.48122459637,1.0115996781,50.4639152191,50.4639152191
 12/29  22:00:00,19.1736518433,3.75782756884,0.0,0.0,5.48122459637,1.0115996781,72.5751030498,72.5751030498
 12/29  23:00:00,18.435328602,3.01950432751,0.0,0.0,5.48122459637,1.0115996781,58.473670079,58.473670079
 12/29  24:00:00,19.6478443626,4.23202008818,0.0,0.0,5.48122459637,1.0115996781,82.1083143416,82.1083143416
 12/30  01:00:00,18.7858542026,3.37002992812,0.0,0.0,5.48122459637,1.0115996781,65.483219173,65.483219173
 12/30  02:00:00,20.0924050017,4.67658072721,0.0,0.0,5.48122459637,1.0115996781,91.0908453229,91.0908453229
 12/30  03:00:00,19.1094220105,3.69359773601,0.0,0.0,5.48122459637,1.0115996781,71.9633127853,71.9633127853
 12/30  04:00:00,20.4830387315,5.06721445705,0.0,0.0,5.48122459637,1.0115996781,99.0594941068,99.0594941068
 12/30  05:00:00,19.5311121139,4.11528783944,0.0,0.0,5.48122459637,1.0115996781,85.9326175907,85.9326175907
 12/30  06:00:00,20.9301983664,5.51437409192,0.0,0.0,5.48122459637,1.0115996781,120.937707992,120.937707992
 12/30  07:00:00,19.7502466672,4.33442239271,0.0,0.0,5.48122459637,1.0115996781,102.942279989,102.942279989
 12/30  08:00:00,18.1880613666,8.7209037588,0.0,0.0,5.48122459637,1.0115996781,167.383741856,167.383741856
 12/30  09:00:00,16.2253277114,8.7209037588,0.0,0.0,5.48122459637,2.0231993562,137.938020176,137.938020176
 12/30  10:00:00,25.8613083645,8.65997062084,0.0,0.0,13.1549390313,4.04639871239,102.537299761,102.537299761
 12/30  11:00:00,25.7518431037,8.55050535998,0.0,0.0,13.1549390313,4.04639871239,81.39094494,81.39094494
 12/30  12:00:00,25.8014471639,8.60010942022,0.0,0.0,13.1549390313,4.04639871239,66.664560561,66.664560561
 12/30  13:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,57.6637043987,57.6637043987
 12/30  14:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,50.6623572242,50.6623572242
 12/30  15:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,46.9447455321,46.9447455321
 12/30  16:00:00,15.1053347097,8.61251043528,0.0,0.0,5.48122459637,1.0115996781,47.8564108447,47.8564108447
 12/30  17:00:00,13.1923245574,2.23800028294,0.0,0.0,5.48122459637,1.0115996781,42.1290024866,42.1290024866
 12/30  18:00:00,17.9161207885,2.50029651406,0.0,0.0,5.48122459637,1.0115996781,47.6729514118,47.6729514118
 12/30  19:00:00,19.4435191552,4.02769488073,0.0,0.0,5.48122459637,1.0115996781,77.7249182801,77.7249182801
 12/30  20:00:00,18.7591199063,3.34329563181,0.0,0.0,5.48122459637,1.0115996781,64.4933038399,64.4933038399
 12/30  21:00:00,20.3765178202,4.96069354578,0.0,0.0,5.48122459637,1.0115996781,101.157258084,101.157258084
 12/30  22:00:00,19.4305832052,4.01475893075,0.0,0.0,5.48122459637,1.0115996781,93.2155965777,93.2155965777
 12/30  23:00:00,20.9585418714,5.54271759695,0.0,0.0,5.48122459637,1.0115996781,132.870650452,132.870650452
 12/30  24:00:00,19.8313797195,4.41555544505,0.0,0.0,5.48122459637,1.0115996781,118.832523617,118.832523617
 12/31  01:00:00,21.3802268066,5.96440253212,0.0,0.0,5.48122459637,1.0115996781,157.181496222,157.181496222
 12/31  02:00:00,20.135004684,4.71918040958,0.0,0.0,5.48122459637,1.0115996781,137.65185701,137.65185701
 12/31  03:00:00,21.6761034043,6.26027912983,0.0,0.0,5.48122459637,1.0115996781,173.228169808,173.228169808
 12/31  04:00:00,20.2890282046,4.87320393013,0.0,0.0,5.48122459637,1.0115996781,146.510768846,146.510768846
 12/31  05:00:00,21.7515588864,6.33573461191,0.0,0.0,5.48122459637,1.0115996781,177.658428274,177.658428274
 12/31  06:00:00,20.2962911489,4.88046687442,0.0,0.0,5.48122459637,1.0115996781,147.606970288,147.606970288
 12/31  07:00:00,21.7433289592,6.32750468476,0.0,0.0,5.48122459637,1.0115996781,177.895968901,177.895968901
 12/31  08:00:00,14.2969808594,4.82982325158,0.0,0.0,5.48122459637,1.0115996781,144.99536749,144.99536749
 12/31  09:00:00,12.2993998908,5.8065756163,0.0,0.0,5.48122459637,1.0115996781,152.007210289,152.007210289
 12/31  10:00:00,10.3069651129,3.81414083843,0.0,0.0,5.48122459637,1.0115996781,90.3570986061,90.3570986061
 12/31  11:00:00,10.4949716013,4.00214732684,0.0,0.0,5.48122459637,1.0115996781,78.2874848447,78.2874848447
 12/31  12:00:00,8.84503903713,2.35221476267,0.0,0.0,5.48122459637,1.0115996781,45.7201787262,45.7201787262
 12/31  13:00:00,9.230499925,2.73767565054,0.0,0.0,5.48122459637,1.0115996781,53.3630300021,53.3630300021
 12/31  14:00:00,8.60278597716,2.1099617027,0.0,0.0,5.48122459637,1.0115996781,41.0730922793,41.0730922793
 12/31  15:00:00,9.61389517042,3.12107089596,0.0,0.0,5.48122459637,1.0115996781,60.9012740697,60.9012740697
 12/31  16:00:00,8.68086816489,2.18804389043,0.0,0.0,5.48122459637,1.0115996781,42.6303992761,42.6303992761
 12/31  17:00:00,12.3078637273,2.84070611947,0.0,0.0,5.48122459637,1.0115996781,55.4441909962,55.4441909962
 12/31  18:00:00,17.610504964,2.19468068958,0.0,0.0,5.48122459637,1.0115996781,42.7566945207,42.7566945207
 12/31  19:00:00,18.4826208642,3.06679658976,0.0,0.0,5.48122459637,1.0115996781,59.8816036991,59.8816036991
 12/31  20:00:00,17.7376481613,2.3218238868,0.0,0.0,5.48122459637,1.0115996781,45.2629876197,45.2629876197
 12/31  21:00:00,18.5910466285,3.17522235402,0.0,0.0,5.48122459637,1.0115996781,62.0592526714,62.0592526714
 12/31  22:00:00,17.7936376344,2.37781335994,0.0,0.0,5.48122459637,1.0115996781,46.3937869647,46.3937869647
 12/31  23:00:00,18.57919315,3.16336887549,0.0,0.0,5.48122459637,1.0115996781,61.8775713085,61.8775713085
 12/31  24:00:00,17.7338926835,2.31806840907,0.0,0.0,5.48122459637,1.0115996781,45.2565584004,45.2565584004
